Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.73,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,23.79,14.63
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,30.36,21.97
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,40.22,31.48
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,43.77,34.98
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,47.35,38.33
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,49.53,40.26
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,51.72,42.13
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,52.67,42.81
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,60.86,50.08
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,121.93,67.71
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,177.05,105.29
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,231.59,151.01
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,286.3,200.8
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,339.26,251.09
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,391.32,300.66
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,441.24,347.37
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,489.4,391.53
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,533.32,431.86
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,574.93,469.39
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,612.77,502.27
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,647.83,532.16
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,677.57,557.94
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,704.03,580.67
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,725.29,598.08
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,743.03,612.45
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,754.79,623.43
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,762.87,631.42
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,762.47,632.03
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,758.41,629.99
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,746.75,621.69
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,731.72,610.82
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,714.22,597.95
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,687.88,577.87
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,648.18,547.01
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,606.5,513.94
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,546.86,463.93
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,486.97,410.87
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,397.5,331.78
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,311.48,240.45
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,130.92,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,11.25,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,24.93,15.85
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,31.18,22.91
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,37.35,29.06
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,41.04,32.6
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,44.71,35.96
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,46.57,37.6
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,48.46,39.19
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,49.89,40.24
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,66.36,54.89
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,120.03,65.6
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,174.7,102.41
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,229.17,147.27
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,283.63,195.57
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,336.01,243.19
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,387.52,289.71
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,436.78,333.7
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,484.21,375.03
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,527.55,412.29
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,568.63,446.82
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,605.86,477.58
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,640.27,505.5
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,669.53,530.03
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,695.57,551.86
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,715.82,569.53
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,732.56,584.49
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,743.7,593.98
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,751.22,600.7
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,751.17,600.93
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,747.54,598.72
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,735.86,592.27
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,726.81,587.86
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,702.41,570.77
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,675.15,551.33
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,636.0,523.12
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,594.92,492.31
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,536.11,445.86
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,476.99,396.19
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,395.97,326.31
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,313.71,242.5
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,152.39,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,12.56,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,25.47,16.14
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,31.93,23.26
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,38.27,29.48
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,52.6,42.76
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,64.34,53.42
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,63.98,52.96
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,62.24,51.18
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,57.75,46.8
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,67.74,46.03
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,120.42,66.34
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,174.44,103.18
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,228.44,147.81
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,282.64,195.99
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,338.81,247.24
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,389.28,293.72
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,437.53,337.86
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,484.12,379.67
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,526.82,417.97
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,567.31,453.64
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,602.71,483.75
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,635.24,510.89
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,625.75,504.32
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,604.67,488.02
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,667.16,538.64
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,723.81,584.28
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,737.97,596.05
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,744.52,601.6
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,746.09,603.5
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,744.08,602.83
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,731.99,594.92
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,716.56,584.46
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,688.42,563.27
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,657.53,539.75
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,615.79,508.79
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,577.16,479.35
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,513.78,427.31
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,450.83,373.48
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,361.02,295.97
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,275.91,213.1
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,136.02,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,15.01,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,29.74,19.2
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,39.75,29.35
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,51.92,40.66
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,66.85,54.18
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,88.78,73.63
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,72.91,59.42
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,62.61,50.1
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,61.03,48.48
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,74.82,50.6
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,125.84,70.34
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,178.56,105.43
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,229.78,146.12
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,282.47,191.17
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,338.36,240.05
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,388.73,284.07
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,437.18,325.65
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,484.45,365.03
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,527.95,401.42
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,569.36,435.24
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,607.23,464.75
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,642.69,491.66
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,672.45,514.73
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,699.1,535.14
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,721.26,552.53
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,740.1,567.41
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,752.11,576.1
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,760.52,582.33
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,762.01,583.89
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,759.88,583.14
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,749.56,576.87
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,741.91,572.51
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,718.61,556.49
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,692.34,538.29
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,653.2,513.43
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,612.05,485.97
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,551.43,442.1
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,490.42,394.42
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,408.91,326.76
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,325.65,248.35
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,160.42,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,14.83,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,28.75,18.98
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,45.25,35.12
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,61.41,50.44
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,76.91,64.85
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,92.09,78.68
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,103.54,89.02
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,117.64,101.59
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,130.29,112.5
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,145.09,118.39
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,165.59,133.63
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,174.37,141.9
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,209.87,167.09
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,261.18,206.39
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,282.73,226.2
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,302.17,243.99
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,356.23,286.38
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,426.58,343.76
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,293.16,239.35
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,130.0,104.3
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,180.21,146.42
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,232.13,189.58
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,124.25,99.8
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,69.99,54.04
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,125.34,100.87
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,179.34,146.75
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,246.73,203.44
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,124.53,101.09
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.31
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,38.84,27.96
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,59.23,45.74
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,53.45,40.85
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,47.67,35.95
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,41.02,30.3
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,34.37,24.57
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,27.74,18.75
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,21.11,12.85
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,14.94,7.27
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,8.78,1.6
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.38,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,12.45,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,25.31,16.45
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,31.79,23.36
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,38.13,29.53
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,45.17,36.12
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,48.67,39.26
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,51.17,41.46
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,53.67,43.57
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,54.52,44.13
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,67.21,43.5
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,121.61,65.89
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,183.59,110.08
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,238.17,155.77
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,292.94,204.94
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,345.81,254.14
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,397.87,302.53
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,447.3,347.5
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,495.17,390.05
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,539.86,429.71
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,582.33,466.67
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,620.71,498.72
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,656.41,527.93
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,687.01,553.44
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,714.4,576.07
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,737.44,594.24
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,757.05,609.25
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,769.28,620.0
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,777.81,628.21
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,779.76,630.54
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,778.05,630.34
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,768.48,623.69
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,755.5,614.55
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,733.49,598.59
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,714.68,584.89
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,677.46,557.68
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,638.09,527.81
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,582.87,483.97
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,527.02,436.86
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,442.49,365.11
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,360.79,287.57
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,179.17,41.64
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,12.06,0.0
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,24.67,15.76
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,30.48,21.96
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,36.22,27.56
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,39.1,30.29
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,42.01,32.89
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,43.98,34.52
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,52.07,41.61
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,53.68,42.68
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,68.25,42.35
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,123.34,64.65
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,179.36,103.15
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,234.63,148.55
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,289.94,197.13
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,343.46,245.59
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,395.99,292.85
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,446.45,337.64
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,495.1,379.8
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,539.65,418.36
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,581.89,454.19
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,620.53,485.55
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,656.35,513.99
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,687.48,539.34
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,715.38,561.91
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,737.76,580.14
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,756.6,594.83
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,769.37,604.37
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,778.43,611.38
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,779.33,612.87
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,776.56,611.9
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,766.91,605.16
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,753.83,595.72
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,732.21,580.04
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,713.95,566.35
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,677.39,542.08
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,638.68,515.31
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,583.35,474.4
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,527.45,430.42
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,444.6,360.63
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,364.5,286.19
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,181.8,61.69
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,12.51,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,25.62,16.28
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,31.39,22.31
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,37.1,27.78
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,40.36,30.8
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,43.62,33.65
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,45.92,35.61
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,48.21,37.49
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,56.51,44.57
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,72.99,44.94
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,128.04,67.49
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,184.01,105.63
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,239.26,150.73
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,294.36,198.86
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,347.8,247.35
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,400.32,294.97
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,450.47,339.52
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,498.7,381.46
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,542.8,419.87
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,584.57,455.63
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,622.92,488.03
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,658.45,517.67
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,688.78,542.79
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,715.88,565.11
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,737.3,583.1
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,755.16,597.76
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,766.94,608.01
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,775.04,615.71
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,777.09,618.12
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,775.49,617.99
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,765.88,612.32
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,752.87,604.15
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,736.51,592.26
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,710.98,573.33
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,673.14,546.77
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,633.2,517.83
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,577.89,475.59
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,521.98,430.31
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,438.48,359.87
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,357.53,285.31
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,183.78,79.89
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,13.22,0.0
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,26.96,17.67
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,32.93,23.9
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,38.81,29.57
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,45.44,35.66
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,48.52,38.34
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,50.62,40.04
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,52.74,41.67
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,54.0,42.5
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,71.15,42.71
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,133.18,72.01
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,189.05,110.46
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,244.69,156.04
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,300.32,204.56
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,353.85,252.65
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,406.52,299.7
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,456.53,343.9
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,504.85,385.71
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,549.62,424.34
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,592.08,460.28
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,630.1,491.28
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,665.23,519.35
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,695.4,544.07
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,722.32,565.99
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,743.51,583.42
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,761.14,597.57
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,772.32,607.2
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,779.79,614.31
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,780.82,615.66
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,778.2,614.5
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,767.34,607.81
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,759.28,603.33
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,735.2,586.19
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,708.15,566.75
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,669.33,540.3
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,628.41,511.29
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,570.49,467.61
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,511.98,420.78
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,433.4,354.24
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,352.54,280.61
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,179.13,90.12
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,13.16,0.0
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,26.84,17.4
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,32.79,23.49
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,38.64,29.07
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,44.38,34.28
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,46.65,36.21
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,48.41,37.58
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,50.19,38.91
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,50.78,39.16
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,75.96,45.38
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,130.56,68.94
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,186.25,107.04
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,240.66,151.0
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,295.1,197.63
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,348.41,244.54
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,400.85,290.28
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,450.35,332.91
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,497.84,372.81
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,542.11,409.69
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,584.16,443.94
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,621.73,473.35
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,656.55,500.01
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,686.6,523.22
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,713.46,543.7
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,734.47,559.96
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,751.98,572.85
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,764.15,580.83
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,772.71,586.31
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,773.21,586.6
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,770.08,584.53
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,760.05,578.48
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,752.93,574.44
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,729.93,558.11
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,703.99,539.63
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,665.87,515.67
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,625.69,489.32
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,567.99,447.78
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,509.82,403.5
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,431.9,341.79
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,352.14,273.45
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,179.95,98.51
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,15.34,1.69
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,31.31,21.26
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,38.31,28.33
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,45.18,34.81
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,47.99,37.46
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,50.87,39.99
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,52.83,41.59
