Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,944.0,714.53
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,933.13,707.73
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,918.65,698.48
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,903.65,688.21
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,876.76,670.22
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,840.86,646.18
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,802.43,619.99
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,749.05,583.1
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,699.64,548.18
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,628.95,498.62
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,559.28,447.32
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,461.48,371.26
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,368.83,293.63
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,230.77,162.69
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,60.23,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,8.19,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,14.65,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,24.01,14.69
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,33.05,23.31
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,38.23,28.14
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,47.31,36.17
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,50.41,38.81
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,53.46,41.3
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,55.5,42.76
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,57.48,44.12
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,58.22,44.4
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,102.49,56.47
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,162.04,87.85
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,222.92,132.26
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,283.14,182.05
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,343.85,234.16
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,403.27,284.93
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,462.19,334.33
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,518.9,381.71
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,574.44,426.92
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,626.95,467.75
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,677.55,505.93
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,724.33,541.4
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,768.6,574.33
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,807.94,601.57
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,844.22,625.32
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,875.24,646.4
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,902.78,665.18
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,924.32,679.99
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,942.06,692.41
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,953.54,701.36
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,961.09,708.02
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,959.86,707.84
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,954.79,705.33
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,943.44,699.36
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,928.46,691.07
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,913.03,681.5
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,885.55,663.83
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,848.0,641.52
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,807.92,617.07
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,755.6,583.65
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,707.43,552.15
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,636.13,502.96
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,565.81,451.83
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,469.35,377.14
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,377.77,300.71
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,242.8,173.94
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,72.11,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,9.55,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.54,1.23
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,29.15,19.05
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,40.55,29.78
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,44.86,33.85
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,49.19,37.66
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,67.63,53.67
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,83.16,66.86
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,69.79,54.86
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,62.95,48.59
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,64.14,49.22
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,102.51,55.54
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,159.71,86.56
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,226.64,136.03
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,285.26,184.4
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,344.38,234.82
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,402.36,284.38
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,460.03,332.73
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,515.56,378.92
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,569.95,423.01
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,620.23,462.1
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,668.0,498.21
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,713.06,532.43
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,755.75,564.29
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,793.47,592.1
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,828.3,616.35
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,858.2,636.59
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,884.77,654.62
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,905.94,669.27
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,923.49,681.63
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,934.98,689.6
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,942.72,695.21
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,896.08,664.44
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,830.95,620.78
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,786.76,591.76
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,746.27,564.68
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,667.1,507.61
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,571.94,438.49
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,693.74,534.17
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,788.49,602.76
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,729.06,561.6
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,675.12,524.55
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,605.2,477.67
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,536.21,428.59
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,440.27,354.15
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,349.12,278.27
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,196.67,142.19
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,13.64,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,9.55,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,17.17,3.67
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,33.07,22.84
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,48.5,37.24
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,64.36,51.57
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,79.63,65.0
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,90.7,74.53
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,101.33,83.45
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,79.93,64.32
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,69.37,54.73
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,70.25,55.18
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,111.0,62.73
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,166.37,94.14
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,223.97,137.58
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,282.18,187.08
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,347.25,243.46
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,403.92,292.77
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,460.31,340.77
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,513.98,385.96
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,566.48,428.93
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,616.34,467.67
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,664.25,503.56
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,708.32,536.54
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,750.02,566.88
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,786.18,591.36
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,819.27,611.89
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,848.45,630.72
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,874.4,647.22
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,892.97,657.82
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,907.91,666.06
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,917.58,672.21
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,932.21,681.74
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,922.53,675.93
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,908.76,667.82
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,900.13,664.07
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,882.75,654.57
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,850.4,634.44
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,815.36,612.53
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,773.16,585.76
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,728.93,557.19
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,661.16,510.34
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,589.73,459.7
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,515.56,406.84
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,443.51,352.98
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,341.84,272.68
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,234.29,184.7
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,141.77,101.75
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,23.89,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,11.37,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,20.28,6.87
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,33.6,22.91
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,47.15,35.36
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,55.27,42.77
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,64.79,51.1
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,68.69,54.43
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,82.19,65.93
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,93.85,75.51
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,105.4,84.84
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,136.57,110.44
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,168.65,129.81
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,167.5,128.16
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,164.9,125.72
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,224.27,169.66
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,295.46,222.07
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,295.74,222.45
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,292.38,220.06
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,306.54,230.61
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,320.73,241.04
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,321.94,241.94
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,322.29,242.25
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,430.03,322.53
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,547.7,407.44
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,584.41,432.75
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,619.96,457.69
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,509.17,378.46
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,385.47,287.83
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,513.61,384.19
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,649.8,481.56
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,729.27,539.69
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,799.93,591.74
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,790.59,585.61
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,778.32,578.41
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,741.06,553.69
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,701.63,527.4
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,681.09,515.57
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,657.86,501.61
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,604.87,466.29
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,534.15,417.69
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,487.61,384.85
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,440.88,350.74
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,468.32,374.4
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,472.78,379.16
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,380.81,305.55
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,294.55,233.68
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,172.98,126.65
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.28,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,21.82,9.1
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,36.23,25.2
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,50.8,38.57
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,59.89,46.8
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,68.65,54.44
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,69.6,55.21
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,78.34,62.6
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,91.59,73.58
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,104.7,84.27
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,111.54,89.71
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,118.71,91.15
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,131.12,100.55
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,143.69,109.98
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,153.16,116.82
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,162.9,123.87
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,249.73,189.12
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,346.25,259.9
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,385.04,287.82
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,434.6,323.71
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,466.5,345.86
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,499.82,368.71
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,385.33,286.35
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,251.99,187.87
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,521.65,390.86
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,807.07,583.38
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,500.42,372.86
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,135.68,99.62
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,447.47,338.76
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,768.02,560.06
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,780.36,567.26
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,790.25,576.45
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,737.28,541.34
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,668.16,495.14
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,734.4,546.52
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,781.56,583.86
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,445.67,344.87
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,69.94,50.62
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,82.33,61.32
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,96.2,72.86
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,82.58,62.07
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,68.88,51.12
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,55.67,40.57
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,43.25,30.42
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,31.73,20.73
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,20.24,10.95
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,11.42,3.14
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,15.85,6.3
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,34.47,25.08
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,52.48,42.04
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,71.04,59.27
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,86.41,73.26
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,102.68,87.73
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,121.49,104.18
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,94.74,79.74
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,76.9,63.41
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,77.89,63.93
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,128.52,77.52
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,189.77,118.48
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,245.43,163.47
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,302.23,213.83
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,360.04,266.2
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,416.19,317.01
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,472.85,367.31
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,527.41,415.53
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,582.46,462.89
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,632.84,504.65
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,682.01,544.34
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,726.13,580.09
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,767.97,613.36
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,807.0,642.48
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,843.45,668.05
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,873.37,689.74
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,900.02,709.03
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,921.67,725.23
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,939.77,739.0
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,950.5,747.31
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,957.46,753.1
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,958.93,755.11
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,956.6,754.6
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,954.53,755.65
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,939.77,747.62
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,916.87,732.66
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,890.68,715.35
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,853.54,690.62
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,813.9,663.73
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,761.72,625.56
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,714.01,590.09
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,644.26,537.23
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,575.35,482.9
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,478.89,402.92
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,387.08,322.35
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,256.94,201.75
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,114.73,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,11.82,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,21.2,11.13
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,30.66,21.9
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,39.77,30.73
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,45.39,36.04
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,50.81,40.91
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,53.96,43.63
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,62.68,51.29
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,64.65,52.65
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,66.53,53.92
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,67.87,54.8
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,125.11,70.23
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,183.52,108.76
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,243.64,157.73
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,310.52,216.51
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,370.35,270.73
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,428.78,323.01
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,486.92,373.84
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,542.27,421.93
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,596.44,467.82
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,648.38,510.09
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,698.66,549.97
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,744.86,586.7
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,788.65,620.97
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,827.68,649.0
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,863.81,674.29
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,894.59,696.36
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,921.97,716.04
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,944.33,732.26
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,963.02,746.03
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,974.89,755.17
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,982.89,761.81
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,984.92,764.48
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,983.05,764.65
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,972.94,759.84
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,959.17,752.63
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,937.54,738.93
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,921.5,729.39
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,885.95,706.02
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,847.74,680.95
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,799.73,646.92
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,750.0,610.9
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,681.25,559.98
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,618.82,511.76
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,527.79,438.06
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,440.92,363.58
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,306.38,241.26
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,164.25,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,11.82,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,21.14,11.7
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,29.35,20.86
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,37.28,28.51
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,45.35,36.02
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,49.86,40.05
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,52.44,42.25
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,54.97,44.31
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,56.55,45.38
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,58.07,46.38
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,72.32,58.72
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,131.77,72.73
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,192.22,113.36
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,253.89,164.03
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,315.16,218.27
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,376.7,273.49
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,436.97,327.08
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,496.64,378.77
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,553.46,426.57
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,608.91,471.65
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,661.61,513.3
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,712.3,552.17
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,758.58,587.84
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,802.25,620.71
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,842.01,647.27
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,878.68,671.46
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,909.62,693.17
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,937.02,712.52
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,959.48,727.22
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,978.15,739.44
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,989.68,748.37
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,997.23,754.85
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,994.8,754.77
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,988.52,752.33
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,977.38,747.82
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,962.56,740.94
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,949.05,734.03
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,922.96,718.34
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,885.94,695.02
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,846.29,669.57
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,795.37,634.45
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,742.88,597.39
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,678.42,551.24
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,609.44,499.42
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,515.61,425.27
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,426.08,349.97
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,293.62,231.05
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,154.37,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,14.1,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,25.48,15.39
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,36.09,26.5
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,46.25,36.1
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,50.74,40.27
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,55.16,44.13
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,58.07,46.48
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,60.87,48.63
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,68.08,54.61
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,69.07,55.04
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,77.67,62.2
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,134.58,75.0
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,192.2,113.99
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,251.47,162.25
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,317.53,220.13
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,376.52,273.39
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,433.99,324.63
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,491.08,374.45
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,545.49,420.85
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,598.69,464.92
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,648.8,505.44
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,696.85,543.28
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,741.33,578.55
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,783.39,611.35
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,820.49,637.51
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,854.64,660.86
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,884.09,682.04
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,910.21,700.86
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,930.63,714.26
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,947.42,725.16
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,957.38,732.55
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,963.57,737.45
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,965.09,739.5
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,962.8,739.07
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,950.17,732.71
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,943.35,730.69
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,918.63,714.75
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,890.73,696.64
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,852.86,672.07
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,812.55,645.43
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,763.93,612.09
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,709.72,573.67
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,639.59,521.52
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,570.36,468.02
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,473.2,389.68
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,380.78,310.72
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,256.66,199.91
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,123.11,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,45.01,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,16.37,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,28.79,17.84
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,42.1,30.91
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,55.69,43.36
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,61.71,48.87
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,69.08,55.29
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,72.78,58.31
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,76.33,61.09
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,74.87,59.47
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,73.64,58.08
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,85.06,56.62
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,138.56,79.13
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,198.57,120.37
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,253.57,164.23
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,314.66,225.21
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,356.53,267.46
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,400.3,298.51
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,481.06,361.07
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,533.69,404.53
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,585.34,445.86
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,634.65,484.29
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,682.62,520.54
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,726.25,553.66
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,767.66,584.4
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,804.45,609.04
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,838.56,630.85
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,867.53,650.16
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,893.29,667.18
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,913.85,680.92
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,930.92,692.37
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,941.34,699.4
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,948.09,704.35
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,952.66,708.08
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,944.72,703.56
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,932.23,697.57
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,916.24,689.34
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,892.42,674.74
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,865.48,658.04
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,832.83,637.61
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,793.06,611.94
