Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,741.74,576.65
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,689.33,539.88
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,619.16,490.81
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,549.87,440.18
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,453.82,365.89
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,362.33,290.47
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,208.02,159.58
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.23,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,22.52,13.51
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,30.21,21.42
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,37.64,28.51
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,45.27,35.57
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,49.34,39.22
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,51.93,41.39
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,54.45,43.42
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,54.59,43.3
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,63.61,51.04
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,81.04,50.79
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,140.59,76.95
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,200.89,120.11
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,262.49,172.25
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,323.48,227.28
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,384.71,283.09
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,445.0,337.54
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,504.58,390.07
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,561.5,439.69
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,617.09,486.89
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,669.19,529.24
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,719.15,568.7
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,765.46,605.37
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,809.19,638.5
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,849.02,666.05
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,885.81,691.15
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,916.85,713.06
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,944.38,732.41
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,966.89,747.08
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,985.62,759.13
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,998.24,768.12
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,1006.91,774.52
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1006.62,774.83
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1002.39,772.62
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,992.15,767.51
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,978.18,759.96
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,956.66,745.72
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,931.8,729.26
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,906.0,712.45
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,868.49,687.81
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,818.01,652.11
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,765.95,614.61
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,698.47,565.65
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,631.18,514.73
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,544.76,446.34
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,457.15,373.13
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,325.64,258.05
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,190.36,30.19
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,73.92,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.48,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.09,16.04
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,33.09,24.17
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,40.81,31.52
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,45.2,35.54
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,49.44,39.22
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,56.53,45.29
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,58.81,46.97
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,60.88,48.42
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,62.83,49.74
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,82.88,49.87
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,141.02,76.85
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,208.73,126.22
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,268.52,175.85
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,327.72,227.5
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,387.22,279.56
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,444.68,329.19
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,501.29,376.61
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,556.14,421.87
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,609.78,464.78
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,659.68,502.93
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,707.44,538.31
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,751.8,570.62
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,793.74,600.45
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,829.5,624.19
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,862.1,645.72
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,890.78,665.84
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,916.12,683.81
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,934.68,697.36
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,949.57,708.64
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,958.67,715.86
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,964.02,720.79
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,972.29,728.27
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,967.59,727.17
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,954.87,721.93
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,938.58,714.4
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,912.84,699.02
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,884.0,681.5
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,845.59,657.23
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,810.53,635.13
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,757.3,598.46
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,703.01,560.29
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,632.8,511.04
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,563.42,460.11
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,470.76,387.27
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,382.28,313.14
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,261.46,207.33
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,134.14,32.64
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,48.52,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,17.1,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,33.36,23.08
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.49,35.78
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.9,48.15
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,78.29,64.58
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,101.35,84.69
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,117.23,98.21
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,132.7,111.11
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,150.15,125.24
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,167.06,138.65
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,180.18,139.51
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,220.04,163.67
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,246.81,179.69
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,291.77,212.3
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,329.72,244.64
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,363.25,272.8
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,408.51,306.95
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,456.33,343.38
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,518.09,390.46
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,597.57,450.72
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,646.11,486.98
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,692.9,521.04
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,735.82,552.89
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,776.62,582.69
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,791.06,590.17
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,793.72,589.24
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,847.82,630.65
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,896.56,665.69
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,914.86,679.14
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,929.66,690.63
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,897.57,670.05
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,849.47,636.26
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,902.13,676.53
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,938.68,702.55
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,875.75,661.89
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,796.67,609.35
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,739.53,569.83
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,681.34,528.65
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,644.44,504.31
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,605.62,478.03
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,555.82,441.79
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,489.13,392.4
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,433.53,351.18
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,378.15,308.47
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,308.83,252.44
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,242.2,196.32
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,156.64,121.72
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,55.81,14.64
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,20.97,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.26,1.34
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,35.53,24.67
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,51.32,39.61
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.89,52.21
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,57.33,45.61
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,54.78,43.25
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,71.44,57.89
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,87.55,71.85
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,76.83,62.06
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,64.59,51.03
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,93.4,72.42
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,120.93,94.86
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,148.59,116.81
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,176.82,138.97
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,226.42,177.72
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,286.02,224.28
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,362.45,278.77
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,500.84,385.58
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,554.06,430.51
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,606.47,473.78
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,656.75,513.68
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,706.42,552.07
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,750.4,584.97
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,792.13,615.36
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,830.21,641.18
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,865.69,664.84
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,894.47,684.95
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,919.97,702.77
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,940.55,717.55
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,957.57,730.0
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,967.9,737.61
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,974.5,742.81
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,975.22,744.15
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,972.19,743.1
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,960.92,737.59
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,955.77,736.56
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,933.82,722.81
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,908.59,706.89
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,871.77,682.95
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,832.46,657.42
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,783.89,623.76
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,733.74,588.27
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,671.05,543.06
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,603.83,492.48
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,515.83,423.03
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,431.64,352.85
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,306.73,244.5
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,180.58,73.02
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,67.75,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.38,1.93
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.12,19.91
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,36.46,27.2
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,43.56,33.87
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,48.17,38.03
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,52.59,41.83
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,55.22,43.98
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,63.56,51.13
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,65.38,52.32
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,67.09,53.4
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,97.52,56.7
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,154.46,86.9
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,212.88,130.63
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,279.95,186.69
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,337.69,237.16
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,395.73,287.68
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,452.82,336.55
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,509.28,383.38
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,562.61,426.1
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,614.68,466.27
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,663.7,502.99
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,710.73,537.05
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,754.34,568.4
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,795.57,596.91
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,831.29,619.08
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,864.0,639.0
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,892.55,657.26
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,917.84,673.33
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,935.82,683.98
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,950.17,692.42
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,959.35,699.67
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,964.85,704.76
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,973.44,712.07
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,968.89,711.03
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,956.32,705.05
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,940.23,696.92
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,915.01,683.83
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,886.71,668.5
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,848.45,646.05
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,813.45,625.55
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,760.72,591.94
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,706.98,556.66
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,637.41,508.12
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,568.61,458.07
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,475.8,386.91
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,387.08,314.24
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,268.21,212.55
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,151.03,68.36
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,54.24,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.6,5.01
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.78,24.24
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,47.09,35.81
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.94,46.61
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,66.56,53.29
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,73.88,59.43
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,79.55,64.08
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,95.45,77.44
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,116.08,94.63
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,136.31,111.2
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,134.82,104.64
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,132.92,102.81
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,161.56,124.94
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,191.0,147.4
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,187.62,144.5
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,183.57,141.16
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,148.79,113.46
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,112.11,84.21
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,119.44,89.76
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,126.87,95.33
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,119.4,89.19
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,111.79,83.01
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,118.45,88.21
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,125.2,93.48
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,135.48,101.35
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,145.93,109.33
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,161.06,121.15
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,176.44,133.16
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,141.97,106.43
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,107.18,79.28
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,108.13,80.16
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,109.09,81.04
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,80.38,58.4
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,52.3,36.15
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,143.3,108.78
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,241.86,186.42
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,165.55,126.91
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,90.99,67.79
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,134.23,103.2
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,181.83,141.99
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,159.48,124.41
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,137.18,106.74
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,113.56,87.93
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,89.83,68.64
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,67.88,50.55
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,45.18,31.51
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,27.38,16.3
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,11.43,0.31
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.56
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,16.7,8.92
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,23.76,15.27
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,31.28,21.9
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,38.8,28.41
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,29.97,20.6
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,21.15,12.82
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,46.82,35.03
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,72.61,57.04
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,60.63,44.37
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,48.67,34.43
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,90.17,68.0
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,129.6,99.32
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,129.78,99.2
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,129.93,99.12
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,179.05,137.53
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,228.8,175.92
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,238.95,183.64
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,249.21,191.51
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,247.07,189.44
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,244.68,187.22
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,260.05,198.65
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,275.73,210.26
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,297.37,226.4
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,319.57,242.87
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,445.53,339.46
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,581.83,441.13
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,629.35,476.46
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,690.24,521.09
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,635.6,480.93
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,590.86,447.8
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,590.08,447.75
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,588.02,446.69
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,694.01,530.3
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,797.45,610.34
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,729.43,560.67
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,643.49,498.51
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,737.02,572.62
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,809.4,626.54
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,762.36,593.68
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,713.94,559.95
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,648.09,513.73
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,582.88,466.14
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,498.16,400.3
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,416.92,333.71
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,299.99,235.07
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,184.14,98.92
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,67.76,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,15.8,5.71
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.18,22.19
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,39.78,29.47
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,47.11,36.21
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,49.6,38.36
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,52.13,40.37
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,59.4,46.42
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,61.51,47.87
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,60.92,46.98
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,60.45,46.2
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,112.23,61.58
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,170.43,94.73
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,228.95,138.83
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,289.01,188.99
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,348.81,241.24
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,408.8,293.55
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,467.14,343.02
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,524.85,390.57
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,580.28,435.63
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,634.41,478.36
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,684.98,516.57
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,733.47,552.15
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,778.03,585.02
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,820.05,613.89
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,857.72,638.21
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,892.37,660.31
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,922.58,680.12
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,949.39,697.61
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,970.38,711.58
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,987.67,723.22
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,998.8,730.95
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,1006.06,736.34
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,1005.9,737.06
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1001.95,735.54
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,991.55,731.06
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,977.54,724.36
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,955.45,710.99
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,930.09,695.57
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,903.58,680.01
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,865.11,656.12
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,815.37,624.45
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,764.1,590.99
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,697.06,547.13
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,636.09,505.54
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,545.07,437.5
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,458.08,368.57
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,334.33,264.93
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,213.39,124.11
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,80.78,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.91,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.02,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,13.18,5.88
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,21.56,13.61
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,29.95,21.31
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,39.25,29.65
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,48.56,37.85
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,53.0,41.68
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,57.45,45.46
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,49.93,38.55
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,42.41,31.72
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,95.25,74.09
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,144.35,114.22
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,154.51,121.86
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,164.89,129.69
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,195.7,154.1
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,227.33,179.01
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,238.04,187.29
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,248.82,195.65
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,264.61,207.97
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,280.76,220.57
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,277.37,217.42
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,273.57,214.0
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,246.88,193.05
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,219.27,171.32
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,153.86,119.01
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,87.3,65.3
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,134.22,103.24
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,181.96,141.5
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,442.62,350.58
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,713.4,556.96
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,526.31,414.41
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,330.25,260.04
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,394.17,312.26
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,460.29,365.29
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,602.36,481.09
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,724.4,579.86
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,778.29,626.19
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,831.92,671.62
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,796.58,647.63
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,756.56,620.19
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,689.17,570.04
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,618.44,515.64
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,549.62,461.55
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,482.13,406.86
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,408.59,345.37
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,337.58,283.47
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,234.3,191.53
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,118.16,72.29
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,41.65,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,19.75,10.22
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,30.28,21.46
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,35.94,27.02
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,41.45,32.17
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,48.86,38.82
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,52.33,41.71
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,54.36,43.23
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,56.32,44.63
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,57.38,45.11
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,67.87,53.79
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,118.78,64.83
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,178.11,101.21
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,238.33,148.61
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,299.55,201.12
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,359.6,254.12
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,419.68,306.68
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,478.53,357.09
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,536.67,405.41
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,592.42,451.26
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,646.79,494.78
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,697.38,533.4
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,745.84,569.39
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,791.18,603.09
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,833.96,632.52
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,871.97,658.77
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,906.91,682.88
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,936.87,703.28
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,963.36,721.38
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,984.01,735.64
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1000.9,747.54
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1011.52,755.03
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1018.22,760.13
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1016.24,760.01
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1010.46,757.62
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,998.88,751.16
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,983.67,742.45
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,960.48,728.48
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,943.53,718.91
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,907.5,696.42
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,868.88,672.04
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,819.21,638.22
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,767.99,602.75
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,701.93,557.69
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,641.9,515.08
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,553.93,448.08
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,469.62,380.31
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,348.81,279.2
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,232.71,149.68
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,88.62,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
