Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,20.96,11.39
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,31.85,22.44
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,37.83,28.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,43.64,33.63
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,47.12,36.64
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,55.34,43.72
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,57.22,45.04
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,59.05,46.27
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,60.33,46.91
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,61.53,47.46
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,125.18,68.14
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,184.23,104.62
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,243.86,150.98
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,304.55,201.99
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,364.26,253.77
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,424.13,305.17
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,482.85,353.98
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,540.88,400.62
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,596.15,444.73
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,650.06,486.57
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,700.72,524.29
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,749.4,559.59
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,794.47,592.32
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,837.01,620.98
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,874.81,645.47
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,909.56,667.84
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,939.35,687.41
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,965.71,704.78
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,986.65,719.17
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1003.86,731.32
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,1014.43,738.89
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1021.11,744.17
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,1021.52,745.61
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,1018.08,744.82
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,1006.39,739.83
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,991.03,732.65
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,968.26,719.75
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,942.25,704.79
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,916.62,689.65
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,878.84,666.11
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,829.33,633.44
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,778.21,599.11
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,711.15,555.28
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,650.04,513.73
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,563.04,449.26
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,479.56,383.76
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,358.7,284.85
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,243.53,160.75
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,93.07,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,22.15,12.64
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,33.42,23.86
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,40.15,30.26
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,46.64,36.16
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,49.95,38.99
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,53.16,41.59
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,60.49,47.71
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,62.53,49.09
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,63.64,49.65
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,65.52,50.87
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,121.77,64.9
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,188.98,109.22
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,247.77,155.29
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,307.67,205.77
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,366.71,256.89
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,425.88,307.45
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,483.3,355.39
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,540.05,401.18
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,594.45,443.73
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,647.51,483.77
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,697.47,520.22
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,745.46,554.06
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,789.36,585.22
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,830.77,612.21
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,868.32,635.04
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,902.92,655.61
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,931.8,673.55
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,957.27,689.22
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,977.38,701.92
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,993.79,712.37
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,1003.62,718.23
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1009.61,721.81
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,1009.34,722.19
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,1005.27,720.41
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,993.56,714.0
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,978.27,705.55
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,955.18,692.25
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,938.57,683.29
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,902.59,662.44
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,864.06,639.84
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,814.76,610.17
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,763.89,578.68
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,702.62,540.4
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,637.04,496.99
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,550.7,434.92
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,467.85,371.48
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,348.94,275.04
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,236.83,158.95
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,89.4,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.17,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,22.96,13.38
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,33.32,23.52
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,39.24,29.16
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,44.97,34.39
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,48.37,37.27
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.66,44.31
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,58.86,45.88
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,60.97,47.33
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,61.78,47.64
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,67.01,51.69
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,133.11,72.1
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,191.71,109.84
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,250.94,156.29
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,311.21,206.86
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,370.69,258.63
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,430.29,310.11
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,488.11,358.68
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,545.24,405.31
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,600.0,449.61
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,653.39,491.82
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,703.56,529.72
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,751.76,565.26
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,796.0,597.91
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,837.7,626.75
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,874.59,652.49
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,908.43,676.19
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,937.81,696.57
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,963.77,714.73
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,983.49,728.79
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,999.48,740.53
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,1009.24,747.52
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,1015.16,752.11
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,1014.42,752.83
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,1009.9,751.24
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,998.08,745.66
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,982.66,737.81
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,901.6,683.41
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,804.74,617.27
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,842.36,646.62
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,865.99,665.8
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,815.58,632.8
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,763.72,598.44
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,702.53,556.09
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,636.93,508.72
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,548.65,441.85
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,464.02,374.32
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,346.56,276.19
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,236.88,163.36
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,88.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,29.94,19.28
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,47.65,35.93
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,65.14,51.8
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,83.35,67.97
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,100.78,83.08
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,113.11,93.43
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,129.74,107.26
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,145.78,120.35
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,100.76,81.19
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,81.86,64.55
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,135.18,75.81
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,191.23,113.3
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,264.88,182.18
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,322.83,238.09
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,354.55,258.69
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,429.91,317.2
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,467.15,352.56
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,493.31,375.51
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,564.0,431.88
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,656.28,504.94
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,708.93,545.27
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,760.41,583.79
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,806.8,618.05
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,850.81,648.62
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,892.46,676.18
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,931.49,701.64
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,961.15,721.58
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,987.25,739.07
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1010.3,753.34
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1029.59,765.08
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1040.62,774.49
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1047.64,781.45
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,1042.66,778.94
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,1033.86,774.11
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,1021.92,766.54
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,1006.3,756.65
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,986.1,744.22
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,962.42,729.54
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,935.56,712.9
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,896.52,688.18
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,849.88,657.8
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,801.34,625.46
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,736.5,580.2
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,671.63,533.15
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,587.49,469.46
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,512.98,409.62
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,394.3,313.24
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,284.62,200.71
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,110.5,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.93,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,30.35,19.94
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.89,30.98
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,55.2,43.13
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.89,54.44
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,78.09,63.14
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,87.74,71.1
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,104.57,85.03
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,127.52,103.84
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,88.57,70.14
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,76.28,47.59
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,147.12,85.98
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,211.31,136.5
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,268.7,184.3
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,316.82,225.53
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,361.77,256.95
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,442.15,318.32
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,500.47,366.72
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,557.72,412.82
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,612.39,455.53
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,665.57,495.76
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,713.4,530.71
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,757.76,562.15
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,776.26,572.84
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,778.59,571.74
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,796.02,583.16
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,806.74,589.71
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,818.14,597.17
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,826.59,602.55
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,856.95,624.29
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,885.35,644.51
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,847.04,617.67
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,804.71,588.43
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,818.69,599.89
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,829.67,609.02
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,903.17,662.33
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,956.51,698.44
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,916.29,672.56
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,879.27,649.56
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,870.41,645.64
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,857.94,639.0
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,803.85,603.41
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,748.7,566.81
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,680.77,523.37
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,613.36,478.22
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,523.02,412.88
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,436.24,346.12
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,321.48,253.29
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,215.8,152.45
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,78.32,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,32.27,21.82
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,45.02,34.05
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,55.41,43.7
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.4,52.68
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,79.92,65.26
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,98.78,81.32
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,96.32,78.74
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,99.08,80.68
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,104.35,84.58
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,120.32,85.82
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,174.21,116.26
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,225.32,154.38
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,271.86,191.44
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,319.34,230.79
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,363.69,269.84
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,406.52,305.76
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,438.41,331.24
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,467.84,353.94
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,492.59,373.13
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,515.33,390.28
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,569.91,430.99
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,629.11,474.63
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,622.27,467.91
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,605.4,453.75
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,652.51,487.29
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,699.08,519.96
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,621.77,463.35
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,543.78,405.55
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,543.13,405.76
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,541.55,405.03
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,505.22,379.34
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,480.62,362.0
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,570.31,430.62
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,661.38,498.66
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,546.39,415.79
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,429.83,329.82
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,530.13,409.9
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,626.66,485.09
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,724.11,562.01
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,801.97,621.21
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,747.9,584.93
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,692.87,547.86
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,622.51,497.92
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,552.86,446.71
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,455.96,371.32
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,369.51,300.55
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,265.71,212.97
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,170.33,122.52
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,56.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,3.36
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.87
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,17.88
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,25.8
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,34.37
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,42.79
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,27.4
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,12.15
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,113.37,92.43
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,190.41,148.42
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,129.78,98.71
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.15
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,152.52,117.17
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,242.11,186.46
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,231.5,177.87
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,206.89,158.49
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,186.01,141.89
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,163.99,124.4
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,116.56,87.16
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,102.15,75.6
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,136.8,102.55
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,316.89,241.91
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,504.03,381.21
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,570.37,429.92
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,637.99,479.41
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,786.39,592.94
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,927.19,695.44
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,844.27,634.98
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,735.0,552.76
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,686.71,518.21
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,620.32,470.06
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,623.51,474.47
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,625.33,477.72
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,791.79,605.96
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,926.48,705.04
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,898.75,686.74
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,868.25,667.42
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,827.51,641.16
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,784.76,613.17
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,731.94,577.58
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,678.05,540.4
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,602.32,484.77
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,535.51,434.61
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,451.22,367.16
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,371.15,300.59
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,266.38,212.32
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,156.63,112.9
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,55.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.21
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,34.6,23.78
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.66,36.88
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,58.55,45.95
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,68.06,54.38
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,50.75,39.08
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,34.66
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.01,57.12
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,96.14,77.5
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,113.48,91.63
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,130.83,100.84
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,138.35,106.27
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,145.92,111.71
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,201.97,154.68
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,248.1,189.39
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,214.81,163.51
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,164.83,124.53
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,298.07,225.96
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,450.99,340.06
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,512.83,387.1
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,588.96,445.24
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,548.78,414.72
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,491.61,370.34
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,505.7,381.9
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,519.76,393.28
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,420.03,318.74
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,310.03,235.01
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,323.95,245.79
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,348.11,264.03
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,439.95,334.04
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,549.03,414.98
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,342.24,261.54
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,140.52,105.46
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,263.24,201.6
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,386.75,295.85
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,414.0,317.96
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,441.32,340.4
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,350.89,271.55
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,243.64,188.33
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,514.2,407.62
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,748.02,589.18
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,445.41,357.03
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,140.22,108.48
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,329.52,267.04
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,478.78,388.36
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,373.14,303.54
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,289.7,234.23
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,198.72,157.27
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,99.16,70.08
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,35.95,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,1.2
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.73
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,8.22
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,61.52,47.94
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,104.31,84.42
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,117.36,95.0
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,129.76,104.88
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,109.78,87.35
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,116.88,75.7
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,165.09,99.6
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,216.34,135.44
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,264.37,173.03
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,322.94,220.91
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,377.37,266.64
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,432.57,312.19
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,485.89,355.15
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,540.35,397.64
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,593.5,438.44
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,643.4,475.63
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,691.46,509.57
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,738.45,541.58
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,780.49,570.43
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,820.38,595.67
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,767.36,554.48
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,685.0,491.7
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,821.15,590.76
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,945.45,673.05
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,965.88,683.96
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,982.84,693.71
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,992.64,699.99
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,998.77,704.19
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,998.34,705.03
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,994.3,703.85
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,982.2,698.68
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,976.98,698.08
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,956.37,686.37
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,932.41,672.75
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,896.65,651.78
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,858.43,629.08
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,810.47,599.56
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,760.9,568.38
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,701.7,529.16
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,638.17,485.52
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,553.27,424.62
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,471.71,363.19
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,358.79,274.81
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,255.56,183.08
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,96.2,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.58,7.56
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,33.2,23.13
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,46.36,35.43
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,65.81,53.01
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,85.76,70.69
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,79.06,64.57
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,77.58,62.97
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,90.09,73.51
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,102.47,83.77
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,97.12,78.69
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,91.45,70.07
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,99.16,75.99
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,106.9,81.87
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,101.28,76.94
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,95.46,71.93
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,100.25,75.47
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,105.07,79.01
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,186.43,142.69
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,267.69,204.67
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,161.82,122.78
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.36
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.81,47.69
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.72,54.73
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.25,70.93
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,116.9,87.16
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,228.22,173.92
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,353.03,268.53
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,369.22,280.13
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,385.9,292.43
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,307.72,234.11
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,217.63,165.67
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,146.94,111.14
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,77.26,56.25
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,109.79,82.46
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,143.66,109.71
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,111.53,84.41
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,79.77,59.17
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,130.87,101.05
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,187.15,146.95
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,129.34,100.64
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,73.01,54.76
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,61.0,45.16
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,49.45,35.75
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,38.36,26.54
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,27.3,17.18
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,18.03,9.22
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,8.78,1.14
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
