Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,7.46,0.82
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,11.41,4.47
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,16.7,9.29
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,22.0,14.08
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,50.78,39.62
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,78.42,63.71
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,66.79,53.17
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,53.92,41.65
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,60.16,46.82
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,66.41,49.5
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,92.13,70.38
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,116.81,90.16
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,159.14,123.39
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,201.8,156.3
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,221.01,170.6
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,240.7,185.23
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,281.12,215.51
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,331.41,252.85
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,370.01,281.56
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,411.04,311.94
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,357.24,271.2
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,298.62,226.68
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,283.8,215.74
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,268.36,204.14
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,243.37,184.92
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,217.75,165.2
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,218.32,165.77
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,218.82,166.26
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,238.21,180.9
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,258.03,195.76
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,270.29,205.27
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,282.94,215.13
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,369.96,281.8
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,446.57,339.41
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,737.19,560.27
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,969.31,720.95
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,946.62,704.99
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,920.79,689.56
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,884.16,667.67
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,845.14,643.98
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,796.08,612.14
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,751.12,582.64
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,686.08,537.77
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,621.52,491.82
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,538.56,430.0
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,458.75,367.59
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,349.4,278.88
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,249.12,188.47
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,120.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,21.23,10.34
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,30.23,20.72
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,38.89,28.91
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,43.59,33.33
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,60.33,48.21
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,70.22,56.67
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,80.05,64.84
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,96.41,78.64
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,112.55,92.01
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,117.13,95.18
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,121.92,94.11
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,133.18,102.59
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,144.62,111.12
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,167.17,128.25
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,190.3,145.66
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,246.16,188.21
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,293.48,223.71
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,366.5,277.43
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,457.69,344.09
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,511.13,384.06
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,576.56,432.98
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,661.21,497.0
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,759.46,569.92
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,801.38,598.68
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,840.92,624.83
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,876.22,647.02
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,908.7,667.18
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,935.99,684.76
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,960.01,700.21
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,978.29,712.43
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,992.99,722.5
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,1001.2,728.06
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,1005.72,731.44
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,1004.04,731.51
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,998.72,729.46
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,985.91,724.16
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,980.13,723.66
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,956.52,710.06
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,929.81,694.58
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,893.0,673.13
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,853.79,649.82
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,804.05,617.91
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,758.5,588.33
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,693.88,544.93
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,629.68,500.23
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,546.11,437.79
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,465.63,374.72
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,355.81,285.37
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,254.94,194.72
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,124.43,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,13.19,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,22.67,12.02
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,35.43,25.28
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.76,36.65
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,55.07,43.37
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,68.2,54.96
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,93.17,76.46
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,117.47,96.86
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,136.12,112.19
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,154.54,127.04
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,165.19,135.19
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,189.45,146.38
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,216.36,163.37
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,261.98,195.07
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,271.41,190.14
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,334.23,231.87
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,390.2,279.69
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,451.31,330.28
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,505.1,374.17
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,558.66,416.56
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,609.83,455.91
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,659.83,493.21
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,705.86,526.84
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,749.8,558.17
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,790.56,587.26
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,829.04,613.25
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,863.41,635.46
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,895.06,655.8
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,921.64,674.08
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,945.06,690.39
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,962.4,702.84
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,976.27,713.19
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,983.71,719.16
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,987.55,722.99
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,996.01,730.39
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,990.26,728.55
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,977.17,721.47
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,960.68,712.3
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,933.68,696.46
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,903.78,678.66
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,871.65,660.27
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,832.1,636.44
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,779.68,603.02
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,726.32,568.08
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,660.8,523.2
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,595.78,477.01
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,510.09,411.89
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,427.71,345.93
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,320.13,256.76
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,226.16,172.27
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,110.07,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,24.16,13.4
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,42.34,30.98
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,59.95,47.0
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,73.23,58.94
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,82.83,67.31
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,64.27,50.87
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,48.57,36.93
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,65.01,50.97
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,81.11,64.49
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,86.32,68.41
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,91.53,69.02
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,129.18,98.72
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,166.66,127.81
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,178.59,136.53
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,190.8,145.5
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,153.07,115.91
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,112.81,84.2
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,159.87,120.75
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,207.39,157.16
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,194.21,146.55
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,180.54,135.68
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,175.07,131.16
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,169.42,126.54
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,154.56,115.05
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,139.33,103.27
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,106.84,78.09
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,73.99,52.48
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,119.24,88.05
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,165.15,124.0
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,275.21,208.89
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,385.25,292.18
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,340.0,258.69
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,280.07,213.82
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,232.11,177.28
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,183.86,140.07
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,230.22,176.88
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,278.88,215.24
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,220.88,170.32
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,162.99,124.93
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,363.09,288.65
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,550.97,437.75
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,421.9,337.83
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,315.11,252.94
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,275.23,222.15
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,220.9,178.9
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,176.03,141.77
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,131.53,104.19
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,86.23,65.51
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,34.77,21.68
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.73,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.1,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,17.61,8.35
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,39.74,28.44
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,60.91,47.3
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,77.36,61.93
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,94.94,77.23
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,117.36,96.2
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,138.99,114.1
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,130.88,106.59
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,126.94,102.69
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,139.77,112.86
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,153.57,118.14
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,198.0,147.91
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,273.5,201.35
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,302.35,222.07
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,347.34,256.28
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,385.99,287.59
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,424.82,318.63
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,462.0,347.97
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,499.94,377.46
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,347.13,264.7
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,175.41,132.36
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,178.48,134.89
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,181.55,137.21
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,212.9,161.35
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,244.81,185.72
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,316.62,240.23
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,388.74,294.08
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,299.21,227.0
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,200.68,152.02
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,115.11,85.71
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,30.21,18.5
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,48.88,33.52
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.56
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,93.19,69.06
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,119.43,90.01
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,186.08,143.18
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,256.53,198.8
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,147.6,113.44
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,45.11,31.1
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,26.93,16.45
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,8.81,1.64
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.8,1.67
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.47,0.59
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.15,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.83,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.51,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.19,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.82,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.5,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,7.46,0.85
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,11.42,4.47
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,15.82,8.45
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,20.24,12.36
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,18.04,10.35
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,15.85,8.34
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,33.53,23.74
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,51.27,38.97
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,49.07,36.83
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,46.88,33.03
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,64.23,47.1
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,81.63,61.07
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,202.82,154.87
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,316.46,240.55
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,337.17,256.51
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,344.61,262.05
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,415.5,313.96
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,501.88,377.12
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,439.71,331.74
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,357.66,270.02
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,334.6,253.03
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,310.02,234.58
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,261.99,198.52
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,212.36,160.86
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,323.85,245.82
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,437.7,329.91
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,350.86,265.43
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,252.92,191.92
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,276.01,209.89
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,299.7,227.94
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,243.32,185.25
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,186.49,141.83
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,137.16,103.62
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,88.12,65.02
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,73.22,53.46
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,58.5,41.87
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,174.57,135.48
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,299.38,232.83
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,278.66,217.1
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,257.62,201.61
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,176.46,138.05
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,113.05,87.11
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,95.95,73.76
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,78.69,59.91
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,61.8,45.98
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,44.65,31.58
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,30.42,19.49
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,16.72,7.68
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,28.79,18.02
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,44.04,32.54
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,56.98,44.35
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,58.06,45.58
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,65.34,52.0
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,97.87,80.02
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,129.32,106.48
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,102.36,82.87
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,72.59,57.05
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,133.29,108.02
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,194.41,149.28
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,208.48,159.09
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,221.32,168.52
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,269.84,202.01
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,338.85,251.37
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,300.98,225.75
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,265.09,200.42
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,241.24,182.12
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,215.66,162.41
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,213.92,161.08
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,212.0,159.55
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,309.31,232.19
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,412.33,306.43
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,312.07,233.04
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,203.53,152.24
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,197.85,148.28
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,191.98,143.91
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,218.56,164.13
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,245.61,184.53
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,351.44,263.69
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,454.5,338.4
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,540.79,402.36
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,615.05,457.31
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,412.21,311.72
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,181.91,137.54
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,203.58,155.28
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,226.22,173.15
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,203.16,155.7
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,179.96,138.09
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,158.21,121.65
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,136.43,104.92
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,135.65,104.79
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,135.55,105.16
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,115.09,89.09
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,94.46,72.61
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,248.6,202.5
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,368.54,297.79
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,275.1,219.73
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,174.6,134.09
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,85.44,20.27
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.75,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.5,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.02,0.45
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,10.54,3.63
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,14.94,7.59
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,19.36,11.5
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,78.86,63.33
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,129.36,105.78
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,122.01,99.02
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,111.2,89.59
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,110.78,88.78
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,152.2,97.05
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,207.35,135.47
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,256.35,174.93
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,305.47,218.05
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,350.5,256.58
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,389.08,282.73
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,452.34,329.55
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,484.96,356.56
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,497.81,366.34
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,542.84,399.32
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,588.13,432.06
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,661.27,486.61
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,744.59,547.56
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,784.06,573.99
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,821.45,598.04
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,854.11,618.88
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,884.15,637.99
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,909.63,653.42
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,932.07,666.91
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,949.01,677.8
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,962.6,686.77
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,979.86,698.19
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,983.0,700.9
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,984.74,703.09
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,982.73,703.12
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,969.24,698.39
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,952.43,691.74
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,926.52,678.68
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,897.74,663.64
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,860.89,642.32
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,827.18,622.84
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,776.34,591.16
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,724.55,558.07
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,661.31,515.11
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,598.58,471.12
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,516.68,411.23
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,437.85,350.43
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,333.62,266.43
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,243.26,188.24
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,121.71,40.3
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,11.87,4.8
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,19.38,11.3
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,23.8,15.08
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,28.24,18.84
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,44.64,32.76
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,61.09,44.29
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,86.34,64.41
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,110.38,83.28
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,214.26,160.63
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,333.44,247.21
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,378.91,278.15
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,442.19,324.1
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,492.19,361.4
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,561.66,413.3
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,611.45,450.86
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,660.28,486.94
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,705.17,519.27
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,750.72,551.35
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,790.62,579.19
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,828.37,604.65
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,773.88,564.89
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,690.72,502.97
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,723.56,527.8
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,756.21,551.52
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,873.86,637.75
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,976.56,707.44
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,983.74,712.37
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,987.36,716.16
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,983.83,715.56
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,976.78,712.89
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,961.89,706.15
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,943.73,697.41
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,919.15,683.13
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,891.62,666.93
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,765.06,582.91
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,629.39,486.48
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,674.57,525.0
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,717.83,557.28
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,653.31,512.54
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,589.33,467.54
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,507.47,406.99
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,428.64,345.36
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,325.87,261.58
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,236.24,183.76
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,119.29,47.01
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.77,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,25.79,16.27
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,32.87,23.26
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,39.71,29.58
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,44.12,33.59
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,48.37,37.27
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,55.75,43.49
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,58.37,45.43
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,60.02,46.57
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,61.56,47.6
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,68.31,52.96
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,123.6,65.03
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,189.16,108.62
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,246.96,153.79
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,304.59,202.43
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,362.86,252.36
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,420.46,301.82
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,478.02,350.21
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,533.41,395.77
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,587.89,439.35
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,640.18,479.96
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,691.08,518.45
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,738.26,552.54
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,783.47,584.28
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,825.47,612.34
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,865.04,638.58
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,899.49,659.98
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,930.99,679.3
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,958.02,696.58
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,981.71,711.7
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,999.61,723.6
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,1013.9,733.34
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,1022.05,740.28
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,1026.48,745.05
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,1023.75,744.46
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,1017.37,741.75
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,1004.34,733.93
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,987.87,724.08
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,963.65,709.81
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,946.57,700.38
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,910.56,678.71
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,872.13,655.38
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,823.97,623.87
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,774.33,590.94
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,716.43,552.1
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,654.12,508.88
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,574.98,451.96
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,498.56,394.32
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,394.24,312.91
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,297.7,231.2
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,151.43,69.32
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
