Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.56,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.42,17.71
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,35.28,25.33
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,42.85,32.26
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,47.1,36.09
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,51.19,39.61
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,53.5,41.35
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,61.28,47.74
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,62.78,48.73
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,64.18,49.63
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,73.88,48.07
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,128.72,68.52
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,184.44,104.93
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,250.33,156.63
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,307.61,204.6
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,365.44,253.6
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,422.16,301.59
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,478.84,348.41
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,533.51,391.89
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,587.24,433.22
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,638.41,472.03
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,688.17,508.73
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,734.62,541.13
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,779.13,571.29
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,820.42,598.14
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,859.36,623.15
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,893.28,645.31
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,924.31,665.64
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,950.93,683.18
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,974.28,698.76
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,991.93,710.85
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,1006.05,720.89
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,1014.58,728.19
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,1019.48,733.39
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,1017.26,734.24
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,1011.44,732.99
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,998.6,728.26
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,993.13,728.49
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,969.4,715.86
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,942.58,701.25
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,905.25,679.57
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,865.55,656.07
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,816.22,624.24
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,770.95,594.74
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,707.35,552.57
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,644.11,509.18
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,562.44,449.06
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,483.67,388.4
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,380.2,305.5
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,284.29,223.33
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,146.57,73.92
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,17.52,3.0
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,34.06,23.33
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,51.14,39.1
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,67.67,54.02
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,70.8,56.87
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,75.48,60.84
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,80.87,65.24
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,96.87,78.69
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,86.18,69.19
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,74.38,58.8
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,108.66,83.73
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,142.1,110.13
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,190.54,146.79
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,248.58,190.35
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,218.62,167.41
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,188.0,143.87
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,243.96,186.9
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,291.46,222.88
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,242.18,184.74
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,191.31,145.25
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,201.57,153.17
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,212.02,161.14
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,329.53,250.42
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,453.71,341.78
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,320.26,242.44
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,176.37,132.79
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,179.78,135.67
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,183.18,138.33
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,175.7,132.61
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,168.05,126.76
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,233.45,177.32
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,300.8,228.59
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,659.4,504.98
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,971.92,724.38
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,965.5,718.48
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,955.68,712.93
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,947.42,708.93
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,929.31,698.37
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,903.96,683.0
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,875.89,665.79
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,837.7,642.43
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,797.52,617.41
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,746.92,583.28
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,695.29,547.82
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,630.13,501.87
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,559.68,450.48
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,482.98,391.16
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,409.62,331.79
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,313.84,252.72
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,225.51,176.38
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,117.41,62.24
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.5,21.69
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,43.38,31.81
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,53.87,41.25
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,60.58,47.13
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,67.64,53.11
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,100.09,80.61
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,138.68,112.73
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,150.98,122.31
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,162.89,131.46
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,163.51,125.07
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,175.14,133.48
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,170.57,113.16
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,252.57,162.33
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,310.47,218.82
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,350.45,257.78
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,384.86,284.7
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,419.66,311.57
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,480.1,356.35
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,569.21,423.77
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,617.68,461.25
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,665.15,497.27
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,709.3,530.84
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,754.81,564.82
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,794.4,592.03
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,831.85,617.3
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,863.3,637.28
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,891.93,655.29
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,843.48,619.9
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,761.53,557.63
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,728.11,534.02
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,678.19,498.67
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,846.64,624.05
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,986.19,720.4
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,981.25,717.29
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,972.88,713.11
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,958.32,704.44
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,940.55,693.79
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,911.56,675.99
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,886.62,661.0
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,848.55,637.75
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,808.5,612.94
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,757.17,578.88
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,704.91,543.61
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,640.42,499.25
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,576.45,453.93
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,490.34,390.03
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,415.21,331.11
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,319.28,253.47
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,230.88,178.42
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,120.27,66.74
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.01,5.45
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.95,22.98
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.76,35.6
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,61.01,47.43
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,69.61,55.06
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,77.83,62.14
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,84.81,67.85
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,91.4,73.09
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,94.83,75.57
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,96.85,76.83
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,110.35,74.44
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,156.66,95.11
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,205.71,128.43
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,257.21,169.05
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,308.42,211.96
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,361.32,256.79
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,413.79,301.63
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,471.5,349.58
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,521.84,390.47
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,571.74,429.94
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,618.65,467.07
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,664.72,502.8
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,708.37,536.25
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,751.07,568.47
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,789.14,596.41
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,825.22,622.19
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,733.1,549.58
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,606.8,450.73
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,509.09,379.89
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,412.37,308.04
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,579.33,434.55
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,754.31,562.2
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,752.34,560.78
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,748.42,558.81
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,844.04,632.0
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,928.33,695.5
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,909.15,684.07
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,887.03,671.21
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,837.62,637.54
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,794.47,607.46
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,638.89,494.64
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,508.14,396.28
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,346.27,272.26
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,176.37,136.97
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,148.46,115.37
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,120.75,93.3
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,205.68,164.28
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,262.27,210.28
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,185.37,146.42
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,109.23,82.29
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,53.84,28.36
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.58,6.21
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.82,24.34
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.71,32.06
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,51.6,40.32
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,56.23,44.48
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,60.68,48.28
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,60.74,48.09
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,60.93,47.98
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,68.47,54.13
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,69.64,54.7
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,88.75,53.45
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,143.89,77.82
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,210.11,124.35
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,268.87,171.2
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,327.18,220.29
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,386.3,270.2
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,444.49,319.0
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,502.48,366.19
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,558.33,410.33
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,613.31,452.24
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,665.45,491.86
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,716.01,529.26
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,764.22,563.02
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,810.59,594.02
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,852.32,621.23
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,891.54,646.62
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,926.37,669.01
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,958.21,689.44
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,984.62,705.91
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1007.59,720.22
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1025.58,731.95
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,1039.89,741.51
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,1048.0,746.26
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,1052.32,748.79
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,1049.44,747.56
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,1042.87,744.25
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,1029.53,736.51
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,1012.71,726.61
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,987.25,710.55
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,969.06,699.24
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,933.52,676.78
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,895.49,652.81
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,844.74,619.83
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,792.63,585.68
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,735.2,548.86
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,673.04,507.61
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,590.18,450.16
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,510.27,392.23
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,406.63,314.62
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,310.35,236.91
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,162.11,99.1
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.17,6.58
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,34.02,23.76
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.73,32.87
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,54.71,42.74
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,60.36,47.64
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,65.74,52.09
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,67.63,53.36
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,69.44,54.5
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,70.65,55.2
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,71.72,55.79
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,92.53,56.1
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,151.76,86.47
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,204.66,123.26
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,259.58,167.37
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,314.37,213.94
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,370.21,261.75
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,425.35,309.04
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,484.8,358.46
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,537.33,400.94
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,589.06,441.55
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,637.74,479.61
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,685.13,515.8
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,729.16,547.82
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,771.25,577.67
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,809.71,604.38
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,845.97,628.8
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,875.67,647.58
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,911.62,670.49
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,935.84,686.5
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,956.82,700.47
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,967.69,707.81
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,974.83,712.88
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,979.07,716.19
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,979.8,717.35
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,666.66,500.72
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,282.51,211.84
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,311.91,235.94
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,326.42,248.03
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,326.05,248.72
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,325.58,249.44
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,393.88,304.52
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,441.46,343.66
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,247.32,194.23
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,49.46,34.61
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,252.89,203.11
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,433.34,346.06
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,348.39,278.9
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,254.75,203.98
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,180.26,142.74
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,105.91,80.24
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,56.19,32.4
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.87,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.08,9.51
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,37.87,26.28
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,55.84,42.31
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,73.16,57.5
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,86.2,68.83
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,103.11,83.19
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,117.09,94.63
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,137.12,110.95
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,156.08,126.08
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,174.43,140.5
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,183.91,139.85
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,194.7,147.41
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,186.36,140.99
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,161.22,121.71
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,175.42,132.18
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,189.96,142.83
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,236.29,177.9
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,283.65,213.4
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,400.08,299.92
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,562.62,420.12
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,518.43,387.31
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,451.51,335.81
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,449.76,334.55
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,446.44,331.9
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,369.35,275.37
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,284.19,212.05
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,512.4,383.83
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,744.98,549.38
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,708.46,521.99
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,657.27,485.33
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,525.2,390.52
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,373.04,278.27
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,397.18,297.0
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,422.1,315.79
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,538.53,403.57
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,639.69,478.48
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,573.45,431.14
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,506.34,383.06
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,552.67,420.66
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,614.41,468.25
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,598.8,456.5
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,567.71,434.22
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,454.15,351.31
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,341.05,266.51
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,270.15,212.35
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,218.77,171.79
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,214.96,169.89
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,221.58,175.24
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,151.49,117.93
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,69.23,50.27
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,33.22,17.35
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.39,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.28,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.24,11.32
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.73,27.17
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,48.07,36.86
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,58.07,45.89
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,64.64,51.71
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,71.75,57.78
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,73.72,59.09
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.61,60.27
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,76.86,60.98
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,77.96,61.56
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,102.01,62.11
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,160.53,93.32
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,212.96,130.81
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,267.43,175.3
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,324.92,229.58
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,370.99,272.07
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,417.01,306.21
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,491.57,363.11
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,544.72,404.92
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,597.6,445.02
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,647.26,481.94
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,695.65,516.48
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,741.6,547.27
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,786.04,575.61
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,826.21,600.57
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,864.15,623.68
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,897.95,642.51
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,929.07,659.29
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,955.52,675.72
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,978.8,690.25
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,996.38,702.15
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,1010.46,712.1
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,1018.58,716.94
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,1023.09,719.76
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,1021.42,719.82
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,1016.14,717.91
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,1003.95,711.09
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,999.21,709.11
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,976.66,696.11
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,951.01,681.47
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,915.88,662.14
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,878.34,641.16
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,831.21,612.35
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,782.5,582.07
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,726.04,546.86
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,664.71,507.02
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,588.3,454.21
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,514.23,400.43
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,414.09,324.99
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,320.75,249.21
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,195.92,131.98
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,43.48,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.26,11.6
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.47,25.05
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.73,33.73
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,55.06,43.08
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,60.26,47.65
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,65.2,51.82
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,71.78,57.17
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,102.55,83.18
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,115.58,93.95
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,128.49,104.51
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,147.13,114.21
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,166.75,129.01
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,176.72,136.43
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,186.75,143.95
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,207.07,159.22
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,227.87,174.75
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,262.16,200.85
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,288.08,220.39
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,318.73,243.04
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,350.87,266.6
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,439.62,333.55
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,544.33,411.22
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,501.86,378.39
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,452.37,340.29
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,386.33,291.59
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,312.51,236.29
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,393.44,297.4
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,474.94,357.59
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,551.81,414.91
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,624.43,468.61
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,806.6,607.31
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,969.66,724.91
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,975.12,729.8
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,977.15,733.61
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,969.66,730.05
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,951.69,719.49
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,897.5,682.99
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,836.0,639.68
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,778.06,599.17
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,719.29,557.38
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,680.08,531.37
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,620.66,490.36
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,558.05,444.32
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,496.19,398.01
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,439.32,355.11
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,384.19,312.43
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,324.14,264.38
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,251.68,205.19
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,187.72,151.38
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,125.74,97.96
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,69.3,45.07
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.81
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,8.09
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,13.36
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,27.74,19.36
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,34.38,25.29
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,40.59,30.69
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,36.02
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,118.97,99.21
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,178.83,150.49
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,113.32,87.81
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,23.86,14.37
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,64.71,48.35
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,104.66,81.13
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,139.25,109.03
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,174.06,136.89
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,142.55,111.25
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,109.45,84.29
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,121.12,93.66
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,133.0,103.16
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,204.29,160.28
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,276.25,216.97
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,281.13,220.6
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,286.11,224.47
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,371.46,291.18
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,460.91,359.75
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,285.56,223.92
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,100.92,76.51
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,379.66,300.52
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,662.63,514.64
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,452.78,354.63
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,214.44,167.15
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,123.76,95.23
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,34.63,22.8
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,244.74,193.77
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,470.23,368.19
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,395.5,310.17
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,319.79,251.45
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,211.1,166.26
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,122.19,94.72
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,142.02,111.55
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,163.32,129.56
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,136.67,108.11
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,109.93,86.4
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,94.34,73.92
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,78.65,61.11
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,286.87,241.13
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,467.05,386.48
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,367.7,302.56
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,281.09,227.32
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,175.43,126.11
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,37.61,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
