Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.68,12.87
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.42,24.81
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,40.7,30.85
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,46.79,36.44
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,50.08,39.36
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,53.26,42.05
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,55.11,43.37
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,62.63,49.62
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,63.68,50.22
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,64.64,50.75
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,99.19,55.55
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,154.07,85.29
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,218.64,133.76
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,275.49,181.16
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,332.58,230.87
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,390.18,281.0
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,446.39,329.83
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,502.47,377.39
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,556.84,421.57
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,610.29,463.6
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,661.25,503.45
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,710.79,541.22
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,757.17,574.78
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,801.71,605.3
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,842.77,633.12
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,881.48,659.18
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,915.53,680.65
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,946.75,700.1
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,973.11,717.64
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,996.18,733.08
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1013.43,743.35
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1027.1,751.39
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1035.68,758.79
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1040.6,764.01
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,1038.32,763.69
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,1032.41,761.22
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,1019.41,754.28
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,1003.01,745.29
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,979.82,731.89
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,963.91,723.49
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,928.86,702.72
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,891.36,680.22
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,843.72,649.09
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,794.6,616.5
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,738.8,579.41
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,678.5,537.82
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,601.07,480.82
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,526.13,423.38
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,429.67,347.89
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,339.48,272.09
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,217.05,157.84
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,61.6,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,23.04,13.16
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.05,25.92
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,43.51,33.02
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,50.68,39.58
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,54.54,42.89
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,58.25,45.9
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,60.54,47.57
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,62.7,49.06
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,70.38,55.37
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,71.39,55.9
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,107.31,61.13
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,161.12,90.39
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,215.93,130.77
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,272.51,177.4
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,336.73,231.78
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,393.83,280.71
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,449.56,328.45
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,505.24,375.06
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,559.41,418.53
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,612.85,460.07
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,663.4,499.08
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,712.61,536.11
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,759.67,569.87
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,805.19,601.07
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,845.61,628.28
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,883.71,653.78
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,918.47,675.59
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,950.5,695.45
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,976.87,712.9
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,999.96,728.27
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1017.73,740.27
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1031.93,750.1
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1040.08,755.81
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1044.56,759.32
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,1042.87,759.39
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,1037.56,757.32
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,1025.18,751.58
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,1009.39,743.78
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,997.37,737.5
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,971.5,722.11
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,935.97,700.31
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,898.0,676.74
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,851.73,645.93
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,803.78,613.62
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,748.66,577.59
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,688.78,536.97
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,613.67,482.96
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,540.64,428.22
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,441.24,352.1
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,348.27,275.55
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,224.1,162.83
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,66.96,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.56,12.81
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,32.53,22.6
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,38.5,28.19
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,44.27,33.33
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,47.7,36.31
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,50.99,39.03
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,58.53,45.34
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,60.98,47.16
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,62.09,47.72
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,63.1,48.18
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,102.98,55.3
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,158.29,85.74
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,222.19,132.98
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,278.23,178.74
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,334.96,226.54
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,391.89,274.25
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,446.83,320.08
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,501.55,364.53
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,554.57,405.64
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,606.43,444.44
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,655.92,481.24
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,703.99,516.03
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,748.78,547.12
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,791.83,575.52
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,831.57,601.5
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,869.02,625.87
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,901.87,647.72
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,931.93,667.84
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,956.73,684.15
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,978.27,698.51
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,935.36,670.59
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,865.07,619.15
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,845.16,608.6
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,822.21,595.53
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,806.08,586.18
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,772.4,565.33
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,898.26,656.76
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,986.38,714.79
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,924.9,675.81
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,856.7,633.12
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,763.11,572.43
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,679.97,515.58
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,545.23,419.61
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,417.82,325.27
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,377.36,297.12
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,336.55,267.4
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,292.74,233.83
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,263.03,210.01
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,209.94,166.75
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,157.71,122.74
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,83.42,57.77
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.25,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.02,24.9
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,42.11,31.56
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,48.9,37.71
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,52.86,41.16
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,56.65,44.31
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,58.65,45.71
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,60.52,46.96
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,68.01,53.09
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,69.11,53.7
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,108.55,59.96
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,161.92,89.66
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,217.16,130.67
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,282.15,183.65
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,338.26,231.31
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,395.23,279.54
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,450.87,326.54
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,506.39,372.2
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,560.31,414.56
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,613.54,454.93
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,664.16,493.02
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,713.36,529.01
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,760.36,561.56
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,805.9,590.91
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,846.18,616.72
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,884.04,640.71
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,918.43,660.94
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,949.99,679.15
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,976.72,696.07
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1000.14,710.98
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1017.77,722.34
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1031.82,731.63
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1039.71,737.85
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1043.9,741.98
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,1041.05,741.9
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,1034.61,739.79
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,1022.48,736.24
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,1006.95,730.6
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,982.35,718.12
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,965.13,710.41
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,931.11,691.16
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,894.65,670.21
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,846.19,639.48
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,796.33,607.32
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,742.08,572.34
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,683.25,532.9
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,609.91,480.53
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,538.56,427.38
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,444.83,355.5
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,356.96,282.93
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,241.51,179.09
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,92.02,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.43,16.29
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.85,29.1
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.69,38.22
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.18,46.75
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,66.39,53.04
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,71.43,57.23
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,83.57,67.32
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,95.14,76.72
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,85.39,67.94
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,76.19,59.73
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,115.98,67.87
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,166.74,97.42
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,225.34,141.85
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,277.93,185.66
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,331.14,231.49
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,384.85,277.65
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,437.0,321.75
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,489.44,364.91
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,540.47,405.88
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,590.8,445.09
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,638.07,481.96
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,684.31,517.25
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,728.85,550.17
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,776.01,583.74
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,783.09,584.34
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,772.79,571.67
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,505.65,380.0
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,202.33,150.33
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,165.97,123.07
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,129.1,94.8
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,270.65,203.0
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,414.78,309.79
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,729.22,548.02
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,992.97,731.65
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,996.22,733.18
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,984.8,726.85
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,970.41,718.36
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,952.85,707.89
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,931.99,695.67
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,902.56,677.65
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,865.64,655.42
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,826.69,631.54
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,783.63,604.38
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,738.9,575.47
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,677.69,533.58
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,616.72,490.66
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,549.24,441.23
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,483.19,390.7
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,391.45,316.12
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,303.26,241.54
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,175.92,129.88
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.59,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,53.89,41.31
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,98.97,79.74
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,69.92,54.6
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,37.99,27.07
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,56.65,40.78
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,75.36,55.69
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,94.02,70.52
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,112.25,84.88
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,99.32,74.2
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.05,63.36
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,107.61,80.31
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,129.27,97.21
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,117.01,87.44
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,104.47,77.47
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,141.29,106.33
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,178.62,135.3
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,229.68,174.53
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,281.55,213.89
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,201.97,152.93
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,120.29,89.53
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,198.9,150.54
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,279.02,211.17
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,490.67,371.89
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,708.15,528.92
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,448.82,341.15
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,172.76,130.55
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,174.97,133.16
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,177.19,135.35
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,305.78,236.02
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,432.81,332.88
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,447.35,345.73
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,461.57,358.89
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,278.17,218.2
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,94.57,71.13
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,443.03,358.51
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,734.66,587.69
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,408.19,332.71
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,53.02,38.26
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,45.91,32.62
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,38.81,26.82
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,31.72,20.95
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,24.64,15.01
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,18.02,9.4
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,11.41,3.75
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.58,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.55,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,31.43,20.34
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,48.34,36.06
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,63.62,49.85
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,78.42,62.9
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,87.41,70.61
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,101.21,82.21
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,112.14,91.13
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,122.84,99.71
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,121.41,97.92
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,126.82,101.9
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,155.4,103.46
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,196.19,124.92
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,243.57,160.23
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,293.56,200.85
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,340.61,240.24
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,391.07,282.63
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,442.79,325.77
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,495.17,368.33
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,548.71,410.61
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,599.14,449.59
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,646.95,486.38
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,693.89,521.6
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,740.31,555.02
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,782.53,584.8
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,820.9,610.58
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,857.27,634.77
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,890.65,655.39
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,921.61,674.16
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,946.22,689.95
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,967.72,703.68
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,985.55,715.41
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1000.02,725.25
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,1007.14,730.38
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,1010.77,733.42
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,1008.36,732.69
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,1002.47,729.87
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,1000.53,729.56
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,984.07,719.81
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,960.83,706.07
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,934.67,690.46
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,899.4,669.54
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,861.83,646.91
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,821.72,621.24
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,775.03,590.63
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,715.8,552.29
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,656.62,512.75
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,584.17,460.76
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,513.67,408.08
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,420.66,336.0
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,333.35,264.07
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,218.81,164.03
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,101.01,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,35.71,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.58,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,32.51,21.12
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,50.38,37.39
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,62.31,48.13
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,71.1,55.84
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,78.93,62.46
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,86.39,68.54
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,87.08,68.75
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,87.08,68.35
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,88.03,68.74
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,88.83,69.0
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,128.44,75.87
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,175.29,102.85
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,225.67,140.54
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,278.03,183.32
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,335.63,230.93
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,387.79,274.39
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,439.41,316.88
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,491.25,358.43
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,541.57,397.7
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,591.54,435.55
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,638.83,471.37
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,685.04,505.63
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,727.76,536.89
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,768.73,566.4
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,806.46,592.7
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,842.24,616.77
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,872.98,637.41
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,901.05,656.3
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,924.83,672.14
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,945.56,686.05
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,959.39,695.78
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,969.84,703.49
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,974.91,707.54
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,976.59,709.56
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,968.51,705.34
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,965.37,704.58
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,949.5,695.25
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,930.66,684.12
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,896.84,663.02
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,860.73,640.38
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,820.98,615.88
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,779.38,589.82
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,713.68,545.38
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,656.4,505.7
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,593.87,462.14
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,532.33,418.03
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,452.82,358.59
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,362.91,289.2
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,281.04,223.54
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,203.76,159.32
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,106.94,77.52
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.61,18.18
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.42,31.78
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.96,42.2
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.02,51.93
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,74.01,58.74
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,81.62,65.02
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,88.33,70.4
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,94.62,75.33
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,97.14,77.0
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,98.91,78.04
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,145.33,91.13
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,194.72,121.88
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,241.78,156.89
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,291.14,196.69
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,343.06,240.1
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,394.57,282.79
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,443.24,322.83
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,492.67,362.58
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,540.35,399.4
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,587.3,434.6
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,631.93,468.07
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,676.08,500.41
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,726.75,537.14
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,776.79,572.94
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,814.11,597.6
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,849.46,620.64
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,626.04,463.09
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,338.8,248.65
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,463.65,340.86
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,597.68,435.43
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,523.38,381.63
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,456.5,333.29
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,508.82,372.76
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,578.42,423.32
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,538.95,395.55
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,480.41,354.73
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,544.92,403.44
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,590.44,438.05
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,535.94,399.77
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,481.04,361.1
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,512.68,388.52
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,558.66,425.55
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,522.37,400.73
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,484.77,374.98
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,505.97,394.49
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,538.32,421.11
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,461.43,363.67
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,372.77,296.01
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,290.63,231.18
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,213.47,167.63
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,132.51,97.95
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,36.12,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,14.44,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,18.93,10.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,30.87,20.94
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,45.57,33.95
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,59.86,46.4
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,75.17,59.47
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,90.32,72.12
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,90.16,71.58
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,89.67,70.75
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,131.35,105.26
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,170.6,137.07
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,146.92,111.39
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,118.16,88.68
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,150.55,113.58
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,183.37,138.4
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,262.94,191.92
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,386.31,279.43
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,423.11,308.55
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,441.18,322.54
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,425.18,311.25
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,396.58,290.06
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,478.68,349.21
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,572.76,415.17
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,594.03,429.47
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,614.39,443.5
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,643.12,463.56
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,672.18,483.68
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,421.69,310.09
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,146.69,106.82
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,540.79,405.66
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,931.75,669.88
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,946.68,676.33
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,958.45,684.85
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,962.11,687.83
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,962.51,688.96
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,802.32,581.49
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,612.98,448.81
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,652.06,479.22
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,671.32,494.68
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,765.68,564.42
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,843.29,620.99
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,737.77,549.74
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,623.23,471.31
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,650.05,494.24
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,653.23,499.79
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,590.95,456.36
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,529.66,412.98
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,456.12,358.47
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,371.04,293.67
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,289.71,229.62
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,213.21,166.89
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,114.0,83.97
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
