Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.07,0.54
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,34.18,23.14
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,54.23,41.46
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,73.09,58.35
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,89.12,72.42
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,103.3,84.51
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,116.91,95.8
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,127.16,103.78
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,136.92,111.16
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,144.05,116.45
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,141.9,113.99
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,181.6,124.28
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,224.2,151.04
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,266.8,182.19
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,311.93,217.43
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,356.11,252.65
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,402.7,289.65
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,448.7,326.33
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,492.69,360.77
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,537.07,394.07
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,582.61,427.23
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,601.12,439.89
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,608.66,443.83
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,626.77,454.91
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,641.86,463.39
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,669.92,482.37
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,697.96,501.02
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,627.15,451.54
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,543.76,392.93
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,580.96,419.77
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,611.89,441.44
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,643.79,464.25
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,675.76,487.03
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,710.28,511.34
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,730.42,526.31
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,817.54,588.18
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,889.83,639.07
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,857.37,618.01
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,822.47,596.38
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,750.32,548.81
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,661.1,489.14
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,570.74,427.64
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,463.8,352.32
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,498.04,380.73
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,508.86,391.44
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,502.78,389.2
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,493.92,384.69
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,423.61,332.74
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,356.17,281.47
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,276.88,219.11
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,201.8,157.72
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,114.97,84.91
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,35.37,4.39
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,13.84,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.98,2.13
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,32.52,21.56
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,49.5,36.93
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,65.85,51.43
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,83.01,66.3
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,98.75,79.58
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,114.03,92.13
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,130.0,104.76
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,145.31,116.55
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,160.7,128.68
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,176.26,140.82
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,191.97,143.62
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,199.67,150.22
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,207.73,155.97
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,215.33,161.43
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,224.67,168.2
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,233.95,174.92
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,260.54,194.34
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,287.82,213.98
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,273.44,203.1
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,257.91,191.52
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,253.25,188.28
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,248.32,184.8
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,281.84,209.22
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,316.09,233.58
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,364.86,268.24
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,416.19,303.95
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,382.86,280.11
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,340.66,250.39
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,280.16,207.78
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,218.58,163.23
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,129.49,96.07
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,40.93,26.97
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,37.34,24.29
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,33.75,21.51
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,46.63,31.87
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,59.5,42.21
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,46.12,31.64
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,32.77,21.01
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,50.05,35.1
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,67.35,49.19
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,97.99,74.18
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,131.23,101.28
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,71.71,53.41
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,16.74,8.29
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,14.53,6.53
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.31,4.73
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.11,2.88
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.9,1.02
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.7,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.51,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.19,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.87,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.45,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.67,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,25.98,16.67
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.51,31.04
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,59.85,47.66
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,77.97,63.78
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,95.83,79.49
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,115.41,96.41
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,133.47,111.51
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,151.04,125.94
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,160.3,133.06
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,178.09,147.3
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,198.68,152.42
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,223.16,172.51
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,262.6,200.56
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,297.16,225.18
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,321.54,244.36
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,344.78,262.33
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,367.63,279.99
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,390.13,297.11
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,396.66,301.55
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,391.06,296.72
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,348.55,264.9
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,305.07,232.06
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,313.52,237.99
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,322.06,243.8
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,333.28,252.07
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,344.67,260.46
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,377.52,284.79
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,408.22,307.29
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,372.19,280.79
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,324.65,245.79
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,310.57,235.66
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,296.13,225.11
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,310.67,236.48
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,325.62,248.09
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,389.97,297.13
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,440.74,335.48
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,436.7,333.36
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,432.22,331.26
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,415.38,319.91
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,397.9,308.1
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,257.3,201.11
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,112.35,85.94
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,67.7,50.17
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,25.57,15.63
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,22.02,12.8
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,18.48,9.92
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,15.39,7.34
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.3,4.73
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.22,2.11
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.14,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.5,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.28,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.09,2.8
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,31.09,20.72
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,47.58,35.79
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,65.42,51.74
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,80.52,64.99
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,88.47,71.88
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,93.47,76.02
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,93.35,75.51
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,92.9,74.69
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,93.0,74.5
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,92.96,74.19
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,115.26,88.44
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,137.57,105.8
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,132.65,101.36
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,127.29,96.68
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,122.61,92.57
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,117.77,88.38
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,162.47,123.16
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,207.58,157.8
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,194.22,146.97
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,180.33,135.9
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,293.34,221.8
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,412.2,309.19
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,339.73,254.77
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,261.97,196.4
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,373.66,279.92
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,490.44,364.31
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,446.73,331.63
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,399.95,297.2
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,400.84,298.36
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,401.41,299.13
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,409.96,305.32
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,418.58,311.57
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,491.92,367.36
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,583.37,435.14
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,477.19,358.43
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,385.18,290.73
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,449.09,341.52
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,531.8,405.03
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,738.49,563.89
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,906.05,685.79
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,870.09,663.04
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,832.11,640.01
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,563.84,444.14
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,267.75,210.9
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,460.13,370.47
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,627.38,502.57
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,563.94,455.18
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,501.53,407.85
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,414.13,337.2
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,329.09,265.66
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,232.19,181.07
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,132.98,58.1
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,46.97,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.32,2.11
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,27.63,17.91
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.35,31.41
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,60.32,47.5
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,78.06,63.12
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,94.95,77.65
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,111.7,91.74
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,88.78,71.55
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,61.91,48.07
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,77.94,61.52
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,92.97,73.9
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,90.39,68.06
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,87.62,65.47
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,100.79,75.82
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,113.98,86.11
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,169.72,129.37
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,225.47,171.78
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,303.25,230.09
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,394.53,297.71
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,276.37,209.17
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,144.61,108.15
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,230.67,174.37
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,317.44,239.3
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,444.92,333.69
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,588.29,435.92
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,580.4,428.98
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,569.72,420.79
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,598.35,441.62
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,627.53,462.56
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,683.57,503.5
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,751.02,551.49
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,677.76,499.52
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,610.43,451.4
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,806.02,597.17
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,973.38,713.29
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,971.01,711.71
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,965.33,709.65
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,950.51,701.31
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,939.63,695.77
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,734.54,554.87
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,506.55,386.73
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,642.24,495.14
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,777.25,597.02
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,643.83,500.76
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,507.07,399.11
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,459.61,365.62
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,412.17,330.74
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,358.25,289.09
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,305.33,246.97
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,244.54,197.35
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,186.09,148.05
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,107.51,81.08
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,31.65,10.84
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,13.35,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.73,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,12.74,5.31
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,20.23,12.23
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,29.07,20.24
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,37.92,28.15
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,48.11,37.19
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,58.33,46.1
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,104.52,86.15
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,138.84,115.12
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,161.64,134.03
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,185.09,145.83
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,205.87,157.31
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,245.19,183.7
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,234.48,178.43
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,231.22,179.06
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,246.53,190.21
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,273.63,210.45
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,259.07,198.78
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,249.33,190.87
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,218.44,166.68
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,186.04,141.32
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,183.76,139.52
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,181.35,137.59
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,260.89,198.16
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,341.69,258.02
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,519.4,391.79
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,713.19,530.59
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,523.42,392.64
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,299.06,224.56
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,287.04,216.41
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,274.66,207.31
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,380.45,287.0
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,482.11,361.51
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,494.74,371.17
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,507.41,381.35
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,425.53,321.8
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,342.04,259.94
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,240.92,184.34
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,157.75,120.28
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,170.96,131.15
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,184.83,142.46
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,269.46,211.14
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,344.01,271.28
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,180.59,142.85
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,29.99,19.24
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,26.0,16.09
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,22.01,12.86
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,18.48,9.92
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,14.94,6.94
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,11.42,3.95
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.9,0.92
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.82,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.65,2.89
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,13.62,6.52
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,17.59,10.12
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,21.56,13.67
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,17.18
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,25.56,17.08
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,25.57,16.97
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,17.29
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,26.49,16.63
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,37.58,25.77
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,48.7,34.81
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,50.06,35.82
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.84
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,86.9,65.71
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,121.17,93.22
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,111.95,85.56
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,102.57,77.87
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,133.27,102.09
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,164.39,126.16
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,320.1,245.9
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,483.22,364.76
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,555.38,415.85
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,637.33,473.44
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,656.07,484.8
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,673.89,495.96
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,684.08,501.82
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,692.62,506.59
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,598.11,439.68
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,492.27,363.9
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,451.32,335.09
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,408.52,304.16
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,346.44,259.68
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,270.21,203.82
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,277.89,210.32
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,285.85,216.69
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,278.63,211.89
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,271.39,207.15
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,307.26,235.41
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,327.4,251.7
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,292.21,226.22
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,256.68,200.15
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,398.62,315.96
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,532.24,421.32
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,598.35,474.9
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,643.15,510.79
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,573.9,459.83
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,506.33,408.96
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,420.73,341.06
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,336.81,271.51
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,238.63,187.22
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,141.48,78.61
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,49.42,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.58,8.05
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.91,21.0
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.91,31.25
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.16,25.59
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,36.15,26.52
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,53.89,42.07
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,71.08,56.84
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,96.51,78.39
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,121.17,98.83
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,130.38,105.94
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,139.69,108.06
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,150.6,115.76
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,161.73,123.53
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,175.43,133.77
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,189.44,144.23
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,217.36,165.0
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,245.97,186.05
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,284.84,214.77
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,335.31,251.87
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,424.6,316.71
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,528.48,391.11
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,599.26,444.01
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,696.93,515.66
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,740.39,545.52
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,782.62,573.68
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,819.62,597.66
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,854.58,620.18
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,885.67,640.08
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,914.22,658.32
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,938.66,673.93
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,960.08,687.69
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,974.51,695.74
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,985.6,701.83
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,992.35,706.73
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,995.73,709.71
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,993.21,709.8
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,998.85,715.25
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,985.68,710.25
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,969.32,703.46
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,944.53,689.87
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,917.0,674.51
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,882.79,654.13
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,851.8,635.8
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,805.94,607.51
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,758.93,577.93
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,701.39,540.25
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,643.87,501.54
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,573.58,452.03
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,505.11,401.87
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,419.95,335.5
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,336.15,267.26
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,237.81,184.38
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,141.43,81.37
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,49.21,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.46,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,19.51,8.0
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,37.78,26.34
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,56.09,42.89
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,71.74,56.81
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,86.87,69.94
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,98.53,79.74
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,109.74,88.91
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,124.55,100.91
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,140.79,113.9
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,156.3,126.32
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,182.47,138.77
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,213.65,157.84
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,245.04,179.95
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,273.99,201.83
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,302.06,223.39
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,306.52,228.19
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,315.01,235.3
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,336.67,251.27
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,358.77,267.39
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,363.85,271.04
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,367.77,273.78
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,327.58,244.21
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,286.91,214.1
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,364.43,270.89
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,448.88,330.92
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,580.2,426.83
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,726.13,529.34
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,575.84,422.57
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,399.02,293.91
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,558.69,411.54
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,727.72,529.25
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,653.26,475.63
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,584.68,426.68
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,463.91,342.2
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,353.8,262.59
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,640.33,477.43
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,918.92,670.87
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,864.63,634.51
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,813.0,601.96
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,686.21,514.2
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,561.73,425.11
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,635.64,484.61
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,703.35,538.11
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,671.85,516.96
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,639.28,495.38
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,578.84,453.2
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,503.82,399.3
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,431.69,344.55
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,362.81,290.55
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,286.78,229.61
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,214.32,169.63
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,127.64,97.18
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,50.47,26.7
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,18.84,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.84,9.78
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,36.88,25.38
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.94,37.3
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,65.48,50.99
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,82.65,65.77
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,95.37,76.58
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,107.59,86.74
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,123.08,99.29
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,137.73,110.92
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,162.54,131.0
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,182.72,138.35
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,207.79,154.39
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,238.86,178.49
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,239.35,179.65
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,235.06,177.29
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,212.38,159.85
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,174.16,130.45
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,180.44,135.16
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,186.79,139.83
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,197.25,147.67
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,207.9,155.63
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,186.8,139.52
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,165.09,122.95
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,181.75,135.41
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,198.69,147.93
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,242.68,180.97
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,287.43,214.19
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,496.95,369.4
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,716.45,522.84
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,825.83,602.84
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,934.26,679.84
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,836.99,610.51
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,721.91,526.77
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,604.6,445.12
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,480.65,356.03
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,680.79,505.56
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,865.16,636.98
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,844.32,623.2
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,820.84,609.12
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,842.22,628.15
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,866.74,647.33
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,829.05,624.21
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,789.51,599.94
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,739.44,566.7
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,681.86,527.55
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,622.89,486.99
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,564.69,445.53
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,489.85,389.27
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,418.16,333.66
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,323.92,259.4
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,250.42,198.72
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,166.62,128.03
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,82.5,48.53
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,26.98,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
