Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.08,9.53
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.23,34.14
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.43,42.36
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.26,50.01
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,70.16,55.03
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,76.02,59.9
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,81.44,64.16
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,86.4,67.97
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,87.34,68.35
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,100.31,67.01
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,106.28,67.85
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,97.69,72.33
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,105.0,77.88
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,112.33,83.42
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,118.17,87.59
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,124.09,91.81
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,128.81,95.29
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,133.71,98.94
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,138.27,102.35
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,142.92,105.83
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,163.16,121.3
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,183.78,136.98
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,189.01,140.62
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,194.31,144.33
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,285.56,212.79
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,379.52,281.72
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,330.74,245.34
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,283.7,210.37
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,275.16,204.27
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,266.37,197.9
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,500.36,373.14
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,737.41,541.14
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,684.32,503.0
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,642.18,473.39
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,652.12,482.22
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,678.24,501.9
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,685.94,510.35
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,691.39,517.49
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,458.34,348.48
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,213.82,161.67
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,257.13,196.81
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,287.3,221.44
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,423.19,331.08
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,549.97,430.71
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,499.25,393.88
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,448.92,357.22
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,391.48,313.25
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,335.64,269.27
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,269.96,216.39
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,207.23,164.2
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,128.11,97.5
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,61.65,35.78
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,21.7,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,23.29,11.27
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,38.58,26.86
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,54.14,40.91
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,59.1,45.52
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.3,50.91
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,80.77,64.14
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,95.4,76.44
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,122.15,98.61
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,157.84,127.81
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,173.3,139.8
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,191.57,145.8
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,188.81,133.47
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,217.99,145.18
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,238.8,171.01
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,244.9,184.62
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,261.67,196.81
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,278.75,209.16
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,341.96,255.48
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,423.86,315.74
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,452.13,336.07
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,479.56,355.45
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,412.63,306.74
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,338.5,251.67
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,349.28,259.25
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,360.3,266.77
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,366.12,271.09
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,372.05,275.55
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,242.65,180.04
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,106.39,76.71
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,326.84,244.47
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,555.02,409.32
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,520.84,384.01
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,484.79,358.22
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,568.75,421.25
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,640.13,474.5
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,695.48,515.56
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,733.58,544.75
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,756.46,563.52
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,794.04,592.11
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,669.12,503.18
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,545.62,413.4
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,432.56,330.87
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,302.93,232.94
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,431.46,336.62
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,550.89,429.81
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,489.45,384.28
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,430.97,340.73
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,349.98,278.72
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,287.89,229.55
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,222.74,177.14
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,159.59,124.88
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,86.31,63.72
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.92,7.88
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.42
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.87
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,23.9
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,48.65,36.37
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,62.53,48.32
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,78.75,62.16
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,101.76,81.53
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,115.15,92.33
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,136.51,109.6
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,122.3,97.36
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,106.72,80.31
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,144.83,109.75
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,183.17,138.72
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,198.51,150.1
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,214.11,161.74
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,236.8,178.37
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,260.1,195.34
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,244.6,183.47
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,227.65,170.55
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,212.17,158.42
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,196.04,145.83
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,210.22,156.48
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,224.63,167.23
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,342.62,255.28
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,467.3,345.6
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,393.24,291.44
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,311.28,231.18
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,361.63,268.5
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,410.86,304.28
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,434.4,321.5
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,458.59,339.25
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,470.61,347.66
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,482.74,356.21
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,486.78,359.71
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,490.62,363.17
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,430.4,319.86
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,368.81,275.11
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,336.32,251.88
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,286.28,215.25
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,232.91,175.45
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,179.59,134.99
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,270.86,206.99
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,353.09,270.93
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,302.32,232.71
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,251.67,194.27
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,221.85,172.03
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,192.04,149.33
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,161.15,125.29
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,119.59,92.14
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,89.12,67.21
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,58.67,41.92
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,37.13,23.87
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.29
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,5.36
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,35.25,23.88
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,54.6,40.98
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,70.36,54.74
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,86.98,68.93
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,72.08,56.2
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,41.33
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,104.68,83.4
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,141.52,113.8
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,139.73,111.85
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,128.52,97.64
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,151.57,115.34
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,175.27,133.3
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,220.87,167.01
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,278.51,209.85
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,320.33,240.58
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,356.59,267.53
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,404.09,302.4
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,472.83,353.72
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,479.34,359.43
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,485.39,363.75
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,496.21,371.52
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,505.11,377.67
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,614.41,461.1
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,747.31,559.16
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,782.86,583.87
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,817.14,608.54
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,856.5,638.09
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,888.89,660.89
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,810.47,602.31
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,696.32,515.69
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,737.01,545.58
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,767.48,567.82
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,874.1,648.69
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,971.05,718.53
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,948.25,702.99
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,921.27,684.59
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,761.23,570.19
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,573.65,432.67
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,543.62,412.24
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,512.59,390.4
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,345.3,265.12
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,185.37,140.88
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,339.91,265.14
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,477.46,372.35
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,408.26,320.81
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,358.77,283.64
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,308.82,245.69
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,259.57,207.15
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,203.37,161.65
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,148.6,116.13
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,81.31,59.98
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.98,9.17
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.61,11.17
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,42.08,29.71
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,59.54,45.36
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,48.82,36.51
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,24.86
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,14.16
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.47
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,21.61
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,39.54
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,106.19,84.08
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,154.74,118.44
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,197.25,147.99
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,246.3,181.26
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,171.68,126.73
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.25
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,214.46,161.0
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,349.77,261.77
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,265.91,199.52
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,172.09,128.49
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,178.28,132.95
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,184.69,137.48
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,186.89,139.01
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,188.99,140.48
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,199.82,148.32
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,210.85,156.24
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,203.22,150.41
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,195.38,144.48
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,207.89,153.85
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,220.5,163.23
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,249.61,184.8
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,279.24,206.47
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,385.98,284.37
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,488.58,356.41
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,493.71,359.26
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,498.64,362.46
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,561.14,406.36
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,607.47,437.97
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,666.67,479.15
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,705.88,506.64
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,819.93,585.59
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,914.1,644.62
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,764.83,552.43
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,611.23,450.8
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,698.83,518.01
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,764.48,564.06
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,708.57,529.41
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,652.57,494.81
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,588.47,452.83
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,525.48,409.5
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,441.97,347.18
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,359.03,281.98
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,260.73,201.74
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,171.4,117.19
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,59.4,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,25.6,13.61
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,41.22,29.09
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,56.46,42.75
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,67.58,52.61
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,82.07,65.03
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,81.67,64.62
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,80.69,63.61
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,120.36,96.71
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,150.37,121.09
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,162.59,130.43
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,170.88,126.29
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,169.91,111.13
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,197.04,119.5
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,265.25,181.24
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,316.12,228.91
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,343.37,244.64
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,403.05,288.2
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,406.34,298.42
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,392.4,290.94
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,442.61,327.2
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,498.1,366.86
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,579.97,429.69
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,691.92,513.81
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,734.19,543.05
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,775.27,571.13
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,812.52,596.03
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,847.9,619.29
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,879.06,639.87
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,907.76,658.81
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,816.04,593.51
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,687.71,498.87
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,730.49,530.4
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,763.2,554.24
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,699.66,509.65
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,617.73,452.28
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,810.82,595.31
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,968.46,704.79
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,954.88,697.13
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,945.48,693.6
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,921.13,678.82
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,894.19,662.44
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,858.94,641.41
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,821.72,618.88
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,776.5,589.29
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,730.11,558.53
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,672.17,519.97
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,614.26,480.42
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,542.1,429.03
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,479.23,382.17
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,397.28,318.15
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,320.43,255.48
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,228.4,177.98
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,131.02,89.91
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,45.9,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.28,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,23.2,11.91
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,39.68,27.89
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,56.3,42.81
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,70.62,55.43
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,81.16,64.49
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,95.59,76.75
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,109.41,88.25
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,95.92,76.36
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,86.79,68.25
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,116.69,93.03
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,163.78,120.23
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,203.2,148.26
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,226.08,170.09
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,262.59,196.28
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,292.51,217.77
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,342.68,252.7
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,393.37,289.0
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,321.36,239.35
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,230.15,172.46
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,235.07,175.91
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,240.0,179.16
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,248.36,185.28
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,256.83,191.48
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,417.34,310.4
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,592.29,434.0
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,710.67,522.62
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,832.38,609.86
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,862.16,628.76
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,899.54,653.31
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,924.36,669.13
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,946.25,683.13
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,960.77,691.04
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,972.01,696.95
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,742.27,542.64
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,455.56,335.12
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,742.9,548.53
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,979.37,706.76
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,843.54,615.9
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,691.18,509.03
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,807.66,596.41
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,904.01,662.24
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,870.92,642.65
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,835.8,622.79
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,789.11,593.96
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,741.39,563.88
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,684.51,526.61
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,627.63,488.35
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,555.05,436.37
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,479.59,380.01
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,398.54,317.71
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,322.55,256.5
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,227.32,177.19
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,126.82,87.99
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,44.3,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.58
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.94
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,19.37
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,26.69
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,18.97
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,11.25
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,8.53
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.82
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,99.18,78.85
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,174.3,133.16
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,196.39,143.95
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,242.56,171.85
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,254.81,173.22
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,293.5,198.35
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,343.73,240.44
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,394.37,282.45
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,442.6,322.41
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,491.33,362.04
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,538.44,398.91
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,584.73,434.22
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,629.72,468.03
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,674.13,500.72
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,718.58,533.97
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,764.69,567.99
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,801.68,592.1
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,836.92,614.4
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,869.28,635.24
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,899.38,654.49
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,924.2,669.77
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,946.08,683.09
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,952.53,685.13
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,966.92,692.42
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,985.8,703.8
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,989.92,705.84
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,989.59,705.97
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,985.95,704.21
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,973.6,697.13
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,958.15,688.31
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,938.29,677.47
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,915.52,664.84
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,883.17,646.58
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,848.62,626.72
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,809.4,603.43
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,763.75,575.29
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,708.88,539.98
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,653.9,503.71
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,579.25,451.02
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,506.8,398.15
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,419.94,332.22
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,344.51,272.03
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,250.66,194.81
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,166.15,117.25
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,56.0,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.19,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.15,12.81
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,40.83,28.89
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,55.41,42.07
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,67.29,52.69
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,78.78,62.71
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,93.94,75.63
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,114.95,93.28
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,134.78,109.44
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,150.44,121.84
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,170.2,137.69
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,184.44,141.32
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,205.21,155.62
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,225.91,170.59
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,212.15,160.19
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,201.89,152.6
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,194.76,146.69
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,186.89,140.24
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,225.25,169.19
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,264.28,198.27
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,163.32,121.46
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.47
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,95.31,69.03
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,134.53,99.22
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,150.85,111.66
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,167.45,124.34
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,108.29,78.92
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.21,32.2
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.66,32.51
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.1,32.79
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.37,40.89
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.65,49.02
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.8,54.63
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.97,60.27
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,124.24,94.57
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,197.37,152.71
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,361.97,285.85
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,507.38,399.67
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,459.47,364.4
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,411.94,329.55
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,331.03,266.65
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,269.78,217.45
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,213.5,171.39
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,158.62,125.4
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,87.67,65.84
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.39,12.6
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.1,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.91,13.54
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.19,28.51
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.08,41.98
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,65.56,51.3
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,75.66,59.99
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,83.2,66.35
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,94.53,75.77
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,91.27,72.57
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,92.57,73.23
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,93.57,73.78
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,110.96,73.62
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,154.19,93.64
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,200.15,124.36
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,247.02,160.61
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,295.95,200.59
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,347.19,248.3
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,378.63,277.31
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,405.62,298.11
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,418.07,307.72
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,334.2,247.79
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,231.87,172.5
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,393.69,292.46
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,570.66,416.07
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,626.64,454.14
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,687.5,496.14
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,709.13,510.18
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,729.59,523.69
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,725.7,518.98
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,718.17,512.0
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,726.59,518.48
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,733.27,523.67
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,777.62,555.75
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,832.34,593.74
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,520.82,384.29
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,179.06,132.84
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,604.2,456.61
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,971.07,701.94
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,958.02,691.37
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,941.95,683.28
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,558.7,424.44
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,113.31,83.78
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,214.99,165.06
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,315.96,243.0
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,172.83,132.92
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,38.85,25.9
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,33.96,22.17
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,29.08,18.32
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,24.21,14.37
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,19.35,10.38
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,14.94,6.73
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,10.54,3.03
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.02,0.04
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.5,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
