Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.9,0.46
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,16.71,8.59
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,25.54,16.52
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,36.6,26.34
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,47.68,36.05
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,25.2
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,14.36
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,65.01,50.73
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,103.98,83.75
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,137.05,111.24
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,173.49,130.6
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,207.87,155.21
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,231.89,176.17
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,262.03,198.37
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,294.46,222.55
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,292.94,221.95
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,287.21,217.85
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,248.59,188.69
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,210.72,159.83
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,300.06,227.24
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,398.03,299.12
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,486.92,364.68
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,588.52,438.27
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,669.78,499.77
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,769.55,572.55
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,747.24,550.83
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,706.41,515.79
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,696.38,507.1
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,677.32,491.93
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,738.94,535.33
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,796.26,574.51
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,794.96,572.88
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,791.37,570.39
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,913.58,658.28
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,999.65,714.16
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,998.16,713.95
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,993.36,712.86
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,859.34,627.08
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,684.45,504.89
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,823.81,609.51
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,934.89,683.84
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,902.98,663.09
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,868.76,642.4
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,827.84,617.64
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,785.25,591.41
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,736.53,560.53
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,683.52,525.87
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,621.77,483.31
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,561.05,439.96
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,481.67,381.12
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,406.28,321.79
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,313.72,245.77
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,229.69,168.05
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,109.92,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.07,5.38
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,26.45,17.13
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,38.75,28.32
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,52.68,40.73
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,66.5,52.8
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,90.86,73.87
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,117.88,96.85
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,123.66,101.18
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,134.56,109.79
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,84.58,66.99
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,80.33,46.26
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,151.22,92.23
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,223.06,151.66
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,279.33,199.08
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,315.49,231.04
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,355.07,260.28
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,393.21,289.37
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,435.62,323.55
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,464.2,346.28
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,512.73,383.88
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,597.48,449.07
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,419.36,319.45
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,216.2,162.0
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,400.93,301.99
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,599.23,444.61
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,718.08,535.14
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,843.14,624.87
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,873.09,643.74
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,900.41,661.52
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,746.7,553.12
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,534.33,394.75
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,596.37,441.16
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,649.25,479.3
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,505.61,376.74
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,326.95,245.56
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,497.91,374.69
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,641.07,478.12
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,448.56,338.81
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,224.77,170.21
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,455.44,350.24
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,673.52,509.82
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,646.52,491.3
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,617.62,473.11
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,540.57,417.6
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,447.61,349.57
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,427.05,336.09
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,388.01,308.08
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,343.1,274.22
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,298.21,239.43
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,233.95,188.34
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,185.55,148.31
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,131.22,101.93
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,78.16,54.76
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,36.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.86,11.49
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.02,20.13
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,37.86,27.4
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.08,31.3
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,57.88,45.1
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,91.6,74.12
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,123.64,101.12
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,134.55,109.54
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,150.13,121.71
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,172.66,139.94
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,190.48,145.9
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,214.75,162.39
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,239.4,180.17
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,265.92,198.33
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,309.15,230.01
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,351.09,260.49
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,389.11,288.68
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,400.93,299.87
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,393.28,295.34
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,453.64,339.69
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,514.02,383.84
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,500.06,373.36
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,475.57,354.76
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,565.3,422.68
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,676.54,504.61
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,626.76,466.81
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,567.16,421.65
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,661.84,492.95
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,761.07,565.81
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,861.93,643.01
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,945.48,701.73
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,962.55,713.59
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,976.42,723.83
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,923.39,688.19
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,842.19,626.7
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,760.54,568.99
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,691.25,518.62
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,422.91,323.92
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,148.95,112.28
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,248.77,191.41
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,345.26,266.2
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,339.05,262.24
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,332.34,258.27
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,399.68,313.14
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,444.62,350.4
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,406.77,322.82
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,384.56,306.86
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,473.42,379.28
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,538.43,429.67
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,459.72,368.46
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,384.81,307.79
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,286.25,226.09
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,202.36,149.89
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,97.02,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,24.2,13.2
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,40.16,28.53
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,55.77,42.57
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,71.02,56.03
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,85.91,68.87
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,74.8,59.12
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,70.19,54.89
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,66.3,51.28
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,63.01,48.18
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,99.21,78.5
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,145.24,103.88
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,153.61,93.99
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,189.2,110.0
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,241.34,151.39
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,302.76,202.41
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,355.27,247.36
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,408.61,292.62
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,458.84,336.48
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,508.69,376.88
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,552.12,412.06
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,614.72,461.73
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,662.67,498.74
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,709.36,534.04
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,753.9,566.3
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,797.09,595.47
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,719.15,535.18
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,606.8,447.25
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,773.66,574.99
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,935.57,689.31
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,961.28,705.4
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,983.89,720.27
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1000.87,731.88
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1014.48,741.4
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1023.67,747.3
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,1029.44,751.15
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,1027.26,750.76
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,1021.7,748.35
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,1011.22,743.79
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,997.54,737.23
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,978.57,725.82
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,967.19,719.64
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,935.43,700.3
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,901.24,679.32
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,856.48,649.57
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,809.83,618.3
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,752.45,579.62
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,700.61,544.13
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,636.74,498.86
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,573.9,452.9
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,494.29,394.11
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,418.39,334.38
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,321.0,254.02
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,232.3,173.82
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,109.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.82,12.29
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,30.56,20.59
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,38.02,27.54
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,42.56,31.71
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,46.95,35.56
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,49.52,37.68
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,57.07,44.03
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,58.45,44.86
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,59.76,45.61
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,60.54,45.99
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,81.91,46.65
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,142.1,76.67
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,194.69,111.84
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,248.12,154.28
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,302.85,200.54
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,357.46,247.17
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,412.53,293.65
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,466.27,338.72
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,519.83,382.46
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,571.67,423.86
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,622.65,463.49
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,670.85,499.96
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,717.64,534.47
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,762.03,565.4
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,804.67,592.64
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,843.11,617.75
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,879.41,641.24
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,912.62,662.88
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,943.29,682.81
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,968.82,699.02
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,991.17,713.2
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1008.8,723.38
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1023.0,731.46
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1031.77,738.72
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,1037.04,743.94
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,1034.4,742.82
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1028.37,739.76
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,1018.3,734.3
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,1004.97,726.92
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,984.37,714.99
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,960.83,701.28
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,940.33,690.11
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,907.05,670.44
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,865.62,644.42
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,822.46,617.01
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,770.15,583.65
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,717.16,549.07
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,657.36,507.91
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,594.14,462.89
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,513.84,404.62
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,437.34,345.73
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,338.47,265.78
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,248.36,185.63
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,121.34,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,13.64,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.47,12.77
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.19,22.78
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,43.89,32.53
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,49.74,37.76
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,55.35,42.53
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,58.59,45.19
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,61.68,47.6
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,63.38,48.77
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,64.94,49.79
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,65.61,50.05
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,92.94,56.41
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,140.71,77.55
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,190.93,110.79
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,241.82,150.55
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,294.28,194.02
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,346.63,237.75
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,405.89,285.98
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,457.45,328.15
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,508.99,369.23
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,558.63,407.01
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,607.59,443.05
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,654.38,477.69
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,699.96,510.7
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,662.48,481.05
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,599.31,432.2
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,725.51,526.19
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,857.88,617.56
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,890.42,636.51
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,920.67,654.83
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,945.96,670.81
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,968.25,684.96
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,985.02,696.26
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,998.47,705.66
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,1006.59,711.35
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,1011.33,715.1
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,1010.2,715.93
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,1005.76,714.87
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,994.96,710.33
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,981.0,703.95
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,970.5,699.04
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,946.11,685.27
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,914.94,666.23
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,881.42,645.66
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,841.49,620.75
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,799.76,594.42
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,752.19,564.85
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,699.52,531.04
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,634.37,487.66
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,570.4,443.43
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,490.92,385.74
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,415.13,327.05
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,318.9,249.02
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,229.3,170.45
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,110.78,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.99,13.8
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.79,24.69
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.25,34.13
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,53.02,40.16
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,57.67,44.16
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,66.5,51.54
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,74.68,58.21
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,70.08,53.99
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,66.15,50.38
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,81.91,63.36
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,113.32,75.07
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,143.31,82.88
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,190.53,111.59
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,240.17,150.52
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,291.41,193.2
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,343.3,236.83
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,395.77,280.4
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,440.16,319.18
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,471.75,345.16
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,523.59,384.07
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,597.46,439.05
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,535.93,394.08
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,453.92,331.26
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,517.63,377.54
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,591.78,429.76
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,710.68,518.15
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,840.92,610.47
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,815.27,589.56
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,773.44,556.99
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,764.67,550.72
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,752.61,541.92
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,868.54,626.77
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,971.9,697.52
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,978.67,701.65
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,982.18,704.71
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,919.58,664.63
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,841.43,610.54
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,899.29,655.84
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,947.35,690.6
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,865.53,637.71
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,776.9,577.59
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,799.41,598.33
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,824.89,618.0
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,781.67,589.49
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,737.06,560.26
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,680.75,523.01
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,617.31,479.76
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,553.12,433.76
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,490.64,387.01
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,412.87,327.61
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,339.51,269.19
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,253.38,198.44
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,174.47,129.47
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,76.63,3.33
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.17,13.18
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.74,24.72
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.92,34.84
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,53.92,41.11
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,61.66,47.77
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,65.75,51.11
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,69.6,54.14
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,70.54,54.5
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,71.4,54.79
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,72.39,55.4
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,91.6,56.07
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,137.14,76.55
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,192.32,114.06
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,241.0,152.07
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,291.43,193.9
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,348.39,246.62
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,391.1,284.44
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,425.18,309.09
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,493.8,361.31
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,542.88,399.36
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,592.72,436.91
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,600.32,441.39
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,598.5,437.21
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,634.15,462.31
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,671.06,487.79
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,750.13,547.79
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,833.92,607.85
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,864.48,627.84
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,892.85,646.75
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,834.8,605.04
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,744.92,537.65
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,868.58,629.51
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,968.39,697.68
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,975.86,702.1
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,991.91,712.91
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,983.69,708.49
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,972.15,702.25
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,959.47,696.45
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,950.72,693.31
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,926.46,679.01
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,899.68,663.14
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,866.37,643.52
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,831.05,622.4
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,785.28,592.92
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,738.38,562.28
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,683.01,525.41
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,627.49,487.6
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,555.45,435.82
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,492.63,388.85
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,415.01,329.32
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,341.73,270.81
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,256.26,200.5
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,177.98,132.21
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,78.4,8.45
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.67,11.94
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,32.01,21.46
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.09,30.54
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,47.18,35.14
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,52.09,39.37
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,55.09,41.9
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,57.94,44.21
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,59.11,44.95
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,60.21,45.6
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,67.69,51.6
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,87.39,52.09
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,134.32,72.83
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,183.64,105.69
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,233.91,145.2
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,285.7,188.44
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,344.6,237.29
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,396.42,280.36
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,446.75,322.08
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,497.01,362.71
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,546.24,400.7
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,594.86,437.03
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,641.06,471.5
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,686.09,504.31
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,728.46,533.85
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,769.42,560.76
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,806.6,585.0
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,841.9,607.87
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,873.56,628.64
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,902.9,647.9
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,788.45,569.0
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,627.75,451.85
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,818.84,591.0
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,980.25,696.8
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,989.17,703.1
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,994.78,708.86
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,993.08,709.19
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,988.11,707.65
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,977.87,702.02
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,964.54,694.57
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,699.31,517.71
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,375.63,280.24
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,655.48,493.92
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,865.72,641.0
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,820.61,610.53
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,779.68,584.79
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,727.91,551.52
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,675.79,517.28
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,605.19,467.77
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,536.39,418.14
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,458.18,359.8
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,379.54,298.31
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,285.94,222.57
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,201.25,149.55
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,99.41,17.49
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.72,14.18
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.96,26.32
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.56,37.6
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.53,44.67
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.2,51.24
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,71.67,55.85
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,77.17,60.35
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,79.18,61.71
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,81.02,62.89
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,114.23,90.27
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,164.49,119.61
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,166.46,107.04
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,191.75,115.99
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,238.94,152.85
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,288.09,193.56
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,329.84,236.52
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,354.69,261.86
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,400.83,293.77
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,491.75,361.41
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,538.84,397.73
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,584.92,432.42
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,629.13,465.71
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,672.66,497.8
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,712.09,526.29
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,749.96,553.18
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,784.93,577.58
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,818.51,600.66
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,778.98,567.19
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,715.2,517.1
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,822.25,596.44
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,921.04,666.13
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,906.95,654.28
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,879.61,632.67
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,848.84,612.46
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,814.87,590.03
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,878.51,637.6
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,943.17,683.51
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,928.74,674.47
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,911.5,664.32
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,886.55,649.16
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,859.17,632.44
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,823.01,610.71
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,778.05,582.76
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,732.85,553.02
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,686.89,522.16
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,630.27,483.59
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,574.16,444.52
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,507.89,396.2
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,443.59,348.01
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,353.48,279.42
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,283.46,223.61
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,202.85,157.6
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,127.19,93.24
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,54.23,9.61
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
