Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.96,13.5
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.18,27.27
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,51.27,38.2
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.95,45.88
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.29,53.02
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,91.15,72.38
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,119.7,96.21
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,127.28,101.98
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,131.2,104.63
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,149.43,119.26
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,185.19,138.04
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,198.35,138.82
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,224.58,151.39
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,277.05,195.64
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,309.55,224.72
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,350.51,253.64
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,392.46,284.48
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,431.45,315.51
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,469.36,344.97
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,516.31,379.49
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,565.01,414.49
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,607.48,445.2
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,650.13,475.5
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,675.62,492.57
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,699.46,508.21
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,703.03,509.92
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,700.07,507.13
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,710.3,513.88
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,718.49,519.09
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,716.22,517.38
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,711.56,514.12
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,743.82,537.75
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,775.41,560.69
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,748.42,541.95
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,719.18,521.96
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,654.18,477.82
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,602.93,442.41
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,684.14,502.75
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,745.22,548.1
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,807.16,594.21
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,853.04,628.93
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,765.82,570.46
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,687.68,517.02
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,688.61,521.06
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,684.34,520.93
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,629.2,483.07
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,574.54,445.01
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,511.48,399.15
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,449.99,353.19
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,374.08,295.29
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,288.52,227.94
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,210.64,164.09
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,137.93,101.89
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,67.22,15.98
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,14.55,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,25.72,14.04
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.62,25.95
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.87,37.0
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.35,41.96
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,61.73,47.43
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,65.42,50.42
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,68.91,53.14
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,67.77,51.87
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,66.81,50.75
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,111.78,87.93
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,169.73,124.41
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,159.73,101.2
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,185.12,107.19
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,234.72,145.8
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,285.91,188.07
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,336.85,230.95
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,394.79,278.56
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,431.33,312.43
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,453.75,331.64
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,484.16,353.63
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,514.18,374.79
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,496.12,361.6
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,466.83,339.87
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,505.57,367.79
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,552.07,400.69
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,689.18,503.95
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,834.16,606.98
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,864.55,624.89
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,892.67,641.97
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,917.32,658.07
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,939.11,672.35
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,954.98,682.89
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,967.68,691.53
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,975.24,697.01
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,979.55,700.57
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,857.36,619.75
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,703.35,509.93
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,748.74,546.74
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,808.63,591.62
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,779.32,572.43
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,748.2,552.55
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,741.85,551.79
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,731.39,548.09
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,645.14,487.45
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,543.59,415.15
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,500.35,385.93
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,456.39,355.2
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,405.63,317.67
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,355.59,279.75
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,298.73,235.87
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,243.78,191.89
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,180.63,139.79
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,120.74,88.45
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,51.28,12.72
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.41,14.52
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.53,48.08
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.55,56.66
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,78.52,61.69
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,84.21,66.34
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,87.69,68.9
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,103.18,81.44
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,115.05,90.97
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,127.02,96.03
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,167.19,126.45
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,208.41,156.91
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,190.94,143.09
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,170.61,127.3
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,199.59,148.73
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,229.19,170.29
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,261.08,193.7
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,284.74,210.86
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,354.17,260.88
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,428.2,313.17
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,427.79,312.66
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,425.61,311.06
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,467.92,340.87
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,512.86,372.06
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,571.49,414.22
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,636.25,460.24
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,770.35,560.79
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,896.76,650.03
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,921.13,665.94
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,942.59,680.71
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,960.09,691.87
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,974.42,701.05
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,982.05,706.64
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,986.39,710.28
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,985.92,711.21
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,982.18,710.17
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,971.21,705.48
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,968.33,706.29
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,947.8,694.32
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,924.49,680.66
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,893.5,662.48
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,860.23,642.67
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,818.35,615.7
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,780.25,591.13
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,728.55,556.93
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,676.5,521.81
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,611.81,475.76
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,548.4,429.4
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,470.74,371.48
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,396.62,312.98
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,299.2,234.02
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,215.7,162.04
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,107.34,36.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.04,14.95
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,43.25,30.65
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,59.69,45.33
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,71.3,55.56
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,82.59,65.2
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,87.08,68.81
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.2,74.48
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,94.59,74.4
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,94.99,74.29
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,95.83,74.56
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,111.66,73.84
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,148.15,87.67
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,189.94,113.83
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,237.23,150.47
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,286.55,191.13
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,339.77,234.95
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,388.86,275.73
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,438.6,317.21
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,488.64,358.02
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,537.51,396.39
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,588.39,435.17
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,633.84,469.71
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,678.19,502.67
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,720.91,533.03
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,762.59,561.42
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,799.25,585.54
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,834.14,608.38
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,865.96,629.32
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,895.62,648.76
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,920.47,664.76
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,942.41,678.86
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,959.89,688.67
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,974.21,696.45
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,982.36,701.76
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,987.23,705.09
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,986.31,704.84
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,982.16,702.7
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,972.27,698.43
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,970.52,699.58
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,950.03,687.55
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,926.77,673.89
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,896.89,656.63
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,864.71,637.76
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,824.33,612.25
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,787.42,588.9
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,735.94,555.7
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,684.04,521.55
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,622.51,479.53
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,561.9,436.79
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,484.5,380.27
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,410.58,322.76
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,318.79,248.65
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,232.94,175.21
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,115.58,42.46
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,25.71,13.88
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.26,25.62
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,49.15,36.38
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.67,41.37
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,61.01,46.82
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,64.75,49.86
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,68.29,52.62
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,66.84,51.09
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,65.6,49.75
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,66.23,49.97
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,90.68,55.65
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,135.13,73.71
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,182.88,104.57
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,233.17,143.54
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,285.05,186.33
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,343.46,234.74
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,395.13,277.85
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,446.18,320.38
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,497.18,361.93
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,546.44,400.47
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,595.23,437.59
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,641.64,472.79
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,686.82,506.3
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,728.81,536.96
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,769.1,564.94
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,806.43,589.94
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,841.89,613.54
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,873.74,633.37
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,903.32,651.58
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,928.92,668.23
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,951.6,683.0
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,968.35,693.96
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,981.84,702.93
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,991.05,709.25
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,996.97,713.59
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,993.63,712.12
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,987.08,708.77
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,977.22,703.15
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,975.45,702.95
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,955.45,691.24
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,932.65,677.89
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,902.1,660.26
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,869.25,641.01
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,828.18,615.03
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,790.79,591.35
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,739.27,557.95
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,687.33,523.62
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,622.49,479.27
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,558.89,434.37
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,481.12,377.83
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,406.79,320.29
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,308.6,241.11
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,224.16,168.79
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,111.99,43.66
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.03,13.38
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.46,24.17
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.58,33.33
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,50.27,37.61
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,53.12,40.08
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,56.11,42.5
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,58.95,44.7
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,58.08,43.71
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,63.3,47.82
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,63.89,48.02
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,81.14,47.57
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,128.29,66.64
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,187.4,106.08
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,239.17,146.13
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,292.27,189.95
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,344.77,234.16
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,398.06,278.63
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,450.41,322.16
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,502.57,364.45
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,553.31,403.86
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,603.37,441.56
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,650.4,476.82
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,696.04,510.2
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,739.69,540.35
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,781.62,567.04
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,819.76,591.51
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,855.86,614.41
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,888.57,633.9
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,918.86,651.66
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,944.58,667.74
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,967.23,681.89
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,984.29,692.55
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,997.99,701.21
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,1007.31,707.24
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,1013.22,711.29
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,1013.72,712.12
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,1010.86,711.03
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,1001.05,705.77
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,988.01,698.67
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,969.28,688.55
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,947.63,676.67
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,919.33,661.1
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,888.61,643.93
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,860.21,628.55
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,820.28,605.24
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,770.6,574.23
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,720.14,542.04
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,659.69,501.17
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,604.2,462.57
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,530.82,410.73
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,460.61,358.53
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,367.74,285.14
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,282.56,212.73
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,141.24,59.31
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.0,13.22
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.18,24.71
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,47.01,34.55
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.31,40.2
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,60.28,46.19
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,64.05,49.27
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,67.63,52.05
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,69.39,53.24
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,71.01,54.27
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,72.04,54.91
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,88.14,54.7
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,133.4,73.67
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,188.45,110.17
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,237.27,147.7
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,287.84,189.05
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,338.12,230.44
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,389.71,272.23
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,441.02,313.31
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,496.43,355.75
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,545.23,391.28
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,593.8,425.03
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,639.77,458.32
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,684.6,490.07
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,725.97,518.27
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,765.33,544.43
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,802.29,568.66
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,837.55,591.76
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,869.48,611.51
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,899.36,629.92
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,924.9,646.3
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,947.6,661.02
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,964.97,672.55
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,979.15,682.29
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,987.14,687.73
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,991.83,691.35
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,990.23,691.93
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,997.34,698.08
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,986.31,692.46
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,972.15,685.2
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,950.06,673.1
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,925.24,659.37
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,893.15,641.74
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,864.62,626.33
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,819.52,598.62
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,773.27,569.91
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,720.25,536.75
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,666.9,502.57
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,596.61,454.79
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,521.59,402.02
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,445.03,346.65
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,372.56,291.39
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,280.29,217.57
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,196.39,147.03
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,100.3,42.34
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.08
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.61,37.6
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.59,44.71
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.29,51.31
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,71.35,55.46
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,76.16,59.25
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,90.61,71.02
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,104.15,81.84
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,119.25,93.95
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,143.36,102.48
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,155.1,96.56
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,182.52,107.09
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,255.48,171.92
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,310.16,221.9
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,335.86,243.71
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,342.22,250.2
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,376.35,275.09
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,412.84,301.48
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,477.82,348.92
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,582.67,425.75
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,607.81,442.7
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,622.12,450.83
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,602.15,436.15
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,570.93,413.03
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,461.87,336.66
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,337.14,246.7
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,507.34,371.13
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,685.93,495.19
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,600.72,434.6
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,504.23,366.28
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,482.71,351.93
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,459.92,336.21
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,742.41,544.26
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,986.55,708.27
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,987.0,707.39
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,984.17,706.7
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,973.14,701.5
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,959.03,694.47
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,940.18,683.51
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,918.46,670.78
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,888.43,652.23
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,856.11,632.18
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,822.33,611.44
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,781.61,585.76
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,696.0,528.58
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,604.57,465.86
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,587.09,454.25
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,558.51,433.36
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,482.25,378.37
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,409.32,322.44
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,319.66,250.32
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,234.84,178.27
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,117.38,52.93
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.19,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.66,11.43
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.13,22.3
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.28,31.51
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,50.65,38.01
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,56.21,42.71
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,59.38,45.29
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,62.39,47.62
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,63.36,48.16
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,64.26,48.62
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,64.94,48.89
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,86.73,53.93
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,161.04,106.68
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,235.86,173.35
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,264.54,191.52
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,311.97,224.56
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,323.55,226.17
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,387.94,270.88
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,426.1,305.38
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,450.83,325.94
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,499.81,361.75
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,584.35,423.26
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,630.08,456.51
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,674.69,488.39
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,716.84,516.87
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,757.53,543.03
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,795.14,566.92
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,830.99,589.53
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,862.96,608.82
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,892.8,626.67
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,815.44,574.31
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,706.1,495.86
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,850.92,600.11
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,974.01,679.95
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,882.0,620.66
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,749.77,529.61
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,877.81,622.11
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,985.02,692.27
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,974.59,686.47
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,961.07,680.01
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,727.38,527.71
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,464.05,340.19
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,683.56,505.25
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,859.56,627.88
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,658.82,491.46
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,442.25,334.52
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,576.75,438.95
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,669.36,507.53
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,604.51,463.03
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,540.9,418.97
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,463.0,362.08
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,384.91,302.17
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,293.27,228.37
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,210.02,157.98
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,107.01,48.76
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.42,11.81
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.63,23.42
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.48,33.23
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.54,39.45
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,60.32,46.03
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,63.68,48.74
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,66.88,51.21
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,68.33,52.13
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,69.67,52.93
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,70.43,53.24
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,84.23,52.35
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,129.27,70.56
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,183.86,106.24
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,232.5,142.97
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,282.91,183.51
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,333.01,224.54
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,384.19,265.93
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,434.61,306.54
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,489.19,348.91
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,537.57,385.25
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,585.68,420.25
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,631.02,453.47
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,675.25,485.17
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,717.92,514.55
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,759.46,542.12
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,796.28,565.88
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,831.33,588.42
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,862.88,608.67
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,892.26,627.54
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,823.29,580.73
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,722.7,508.3
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,858.39,605.05
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,971.74,677.96
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,980.16,684.23
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,985.31,689.58
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,863.78,612.09
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,701.62,500.07
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,850.39,608.29
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,963.12,682.49
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,954.25,677.41
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,931.6,664.78
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,901.69,648.51
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,869.43,630.64
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,830.09,607.02
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,789.05,581.98
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,743.51,553.93
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,692.89,521.72
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,632.63,481.75
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,573.14,440.91
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,497.62,386.84
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,425.41,332.0
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,335.72,260.25
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,253.11,190.31
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,124.94,59.11
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
