Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.67,11.15
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.16,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.33,31.38
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,49.91,37.2
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,54.69,41.24
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,58.34,44.22
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,61.8,46.93
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,62.79,47.49
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,63.71,47.97
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,64.43,48.27
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,84.89,53.07
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,130.58,71.03
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,178.9,101.79
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,228.27,139.39
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,279.32,180.98
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,330.22,223.38
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,388.31,270.7
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,438.78,312.33
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,489.34,353.14
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,538.04,390.86
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,586.23,427.1
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,632.55,461.93
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,677.75,495.2
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,720.55,525.22
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,762.16,553.04
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,799.44,577.76
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,834.88,601.17
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,867.6,622.74
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,898.17,642.87
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,923.47,659.34
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,945.85,673.96
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,963.72,686.04
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,978.39,696.2
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,863.57,619.77
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,708.9,508.67
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,860.6,620.64
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,979.9,701.53
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,860.15,622.02
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,699.45,508.47
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,824.8,602.36
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,923.72,670.54
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,893.24,652.37
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,860.47,633.43
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,824.03,612.04
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,780.94,585.75
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,729.52,552.52
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,677.66,518.28
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,613.92,473.68
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,551.27,428.61
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,474.53,372.44
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,396.55,312.23
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,307.86,240.35
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,227.05,171.46
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,114.99,55.25
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.47,11.6
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.31,23.12
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.82,32.64
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,50.83,38.06
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,54.81,41.52
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,58.08,44.19
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,61.18,46.61
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,59.81,45.18
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,64.77,49.07
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,65.64,49.49
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,78.58,48.41
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,124.0,65.06
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,172.58,95.62
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,232.26,141.37
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,284.19,183.99
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,335.7,227.26
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,388.09,270.93
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,439.64,313.85
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,491.09,355.67
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,541.22,394.77
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,590.77,432.27
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,638.09,468.07
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,684.16,502.16
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,726.15,531.5
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,765.86,557.77
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,803.9,582.88
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,840.08,606.61
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,871.82,626.28
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,901.26,644.36
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,926.72,660.89
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,949.23,675.58
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,966.76,687.41
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,981.06,697.32
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,990.62,703.74
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,996.86,708.2
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,996.76,709.07
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,993.34,708.01
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,983.65,702.79
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,970.84,695.73
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,960.77,690.88
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,937.16,677.31
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,907.28,660.78
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,875.05,642.59
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,693.27,521.26
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,507.38,386.03
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,612.5,469.66
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,692.99,529.91
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,627.17,483.18
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,562.73,436.97
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,486.9,381.86
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,414.32,325.71
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,317.23,247.59
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,234.13,176.92
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,118.16,57.95
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.47,11.46
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.84,32.66
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,50.46,37.75
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,54.07,40.89
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,81.03,63.7
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,116.1,92.86
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,112.7,89.48
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,106.15,83.53
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,79.86,61.29
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,74.06,45.13
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,162.38,103.99
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,235.57,165.75
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,271.39,191.39
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,309.43,219.75
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,338.21,243.4
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,372.79,270.36
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,399.89,290.9
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,418.51,305.34
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,470.88,343.04
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,527.93,383.56
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,523.26,380.15
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,502.84,365.17
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,559.59,406.3
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,618.08,448.18
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,685.1,496.06
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,756.31,546.28
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,744.38,537.31
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,727.56,525.26
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,657.83,476.99
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,587.06,426.96
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,742.43,540.64
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,904.36,654.21
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,849.8,615.62
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,779.72,567.58
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,898.68,656.08
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,988.42,717.58
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,721.88,535.98
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,402.21,299.62
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,371.43,278.58
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,340.12,256.08
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,634.25,483.22
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,859.63,645.37
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,814.68,614.44
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,763.83,580.85
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,588.36,456.22
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,416.43,326.08
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,371.33,292.81
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,326.3,258.31
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,276.51,219.39
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,227.78,180.08
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,158.1,122.91
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,103.66,76.59
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,49.5,21.61
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,5.11
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,30.55,19.9
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,45.58,33.27
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,62.71,48.2
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,79.68,62.7
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,99.1,79.12
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,115.17,92.45
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,130.15,104.45
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,144.7,115.9
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,155.15,124.06
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,177.54,135.1
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,207.11,155.39
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,240.29,178.66
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,260.43,194.17
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,279.12,208.82
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,303.31,226.63
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,328.05,244.73
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,341.65,255.04
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,354.26,264.46
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,423.59,314.96
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,504.26,373.39
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,514.34,380.29
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,511.9,378.05
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,331.8,247.06
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,131.87,96.1
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.28,64.42
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.21,31.92
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,127.03,92.79
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,206.74,153.19
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,202.57,149.99
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,198.28,146.86
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,224.16,166.42
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,250.49,186.19
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,253.31,188.42
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,256.18,190.76
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,182.96,135.8
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,110.2,80.23
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,94.14,68.17
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,117.4,86.87
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,158.35,118.9
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,173.47,131.27
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,189.41,144.41
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,152.72,116.07
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,116.2,87.53
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,47.79
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,7.74
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.22
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.05
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,0.86
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.32,8.15
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,36.13,24.66
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,52.61,39.41
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,69.18,53.92
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,85.49,67.89
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,97.06,77.51
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,105.75,84.47
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,97.17,76.82
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,93.8,73.58
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,134.25,106.79
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,178.13,133.79
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,198.97,142.68
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,234.3,165.79
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,236.1,156.11
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,273.18,177.57
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,335.32,235.37
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,380.07,275.61
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,419.5,304.93
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,460.68,335.12
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,494.82,360.06
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,530.05,385.4
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,560.69,407.61
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,590.68,429.0
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,640.82,463.84
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,690.92,498.16
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,667.76,480.64
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,634.16,455.9
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,636.73,457.87
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,637.5,458.39
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,665.87,478.71
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,694.28,498.88
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,753.21,541.05
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,813.59,583.6
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,821.8,589.53
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,827.81,594.45
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,791.45,570.74
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,766.63,554.55
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,814.77,591.31
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,844.78,615.85
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,890.87,650.22
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,915.45,667.42
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,836.93,617.11
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,744.73,556.14
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,768.31,575.28
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,776.23,581.97
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,724.6,547.54
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,672.57,512.58
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,608.66,467.3
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,545.9,421.74
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,469.44,366.01
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,391.54,306.3
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,302.11,234.96
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,220.86,166.67
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,112.84,57.14
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.17,9.27
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.56,19.92
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,40.82,29.21
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,44.73,32.84
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,48.6,36.2
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,51.78,38.82
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,54.8,41.21
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,54.8,40.87
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,60.46,45.26
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,61.16,45.56
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,70.41,43.94
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,157.3,99.32
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,232.98,160.55
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,271.53,187.48
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,313.13,217.98
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,325.01,222.31
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,380.84,262.16
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,432.44,304.21
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,484.03,345.18
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,533.37,382.66
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,582.02,418.4
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,615.04,440.29
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,637.53,452.98
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,673.81,476.6
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,709.73,499.36
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,768.64,543.16
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,829.01,584.68
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,860.94,603.1
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,890.65,620.24
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,916.46,636.69
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,939.39,651.45
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,956.44,662.68
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,970.27,672.09
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,979.87,678.51
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,986.19,683.1
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,836.47,588.24
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,638.11,452.18
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,640.75,457.13
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,660.11,471.6
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,682.16,489.63
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,700.79,505.46
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,748.04,541.86
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,770.27,561.7
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,691.7,509.48
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,614.84,457.42
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,519.44,392.09
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,445.4,339.73
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,399.67,307.73
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,353.98,274.58
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,300.88,234.8
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,249.0,194.38
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,190.3,146.54
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,134.11,99.18
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,67.13,31.77
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.85,9.39
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.15,24.31
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.49,35.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.38,44.1
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.86,52.2
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,74.35,57.53
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,80.52,62.43
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,84.62,65.34
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,87.61,67.26
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,88.89,67.89
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,96.75,65.71
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,138.73,81.02
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,183.66,108.22
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,229.69,142.03
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,277.74,179.97
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,326.38,219.05
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,376.12,258.67
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,425.27,297.89
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,479.18,339.55
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,525.85,374.78
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,572.07,408.77
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,616.64,441.47
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,660.54,473.04
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,702.72,503.18
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,744.63,532.73
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,781.59,557.9
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,816.99,580.83
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,753.32,534.51
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,659.03,465.86
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,710.07,502.2
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,757.34,535.0
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,498.52,360.0
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,218.86,158.29
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,178.51,129.54
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,137.91,99.57
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,110.81,79.28
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.74,58.8
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,99.78,72.8
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,162.14,121.53
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,172.48,130.06
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,183.48,139.23
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,226.63,174.61
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,255.37,198.71
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,223.53,174.62
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,191.5,149.99
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,155.41,121.29
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,119.42,91.98
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,83.9,62.37
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,42.87,28.18
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.77,4.9
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.37,8.19
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.91,20.11
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.14,29.45
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,59.27,45.24
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,80.56,63.45
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,66.85,51.64
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,62.07,47.36
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,63.39,48.22
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,64.63,48.96
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,65.64,49.51
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,72.95,55.26
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,125.67,69.33
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,173.57,98.72
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,246.25,162.44
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,308.47,218.23
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,323.83,224.93
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,375.68,262.28
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,432.17,308.38
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,482.64,349.21
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,531.57,387.18
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,579.98,423.64
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,625.72,458.12
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,670.36,491.05
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,713.41,521.26
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,755.33,549.66
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,792.59,574.08
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,828.02,597.16
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,860.36,617.15
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,890.54,635.64
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,915.99,652.02
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,938.57,666.61
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,955.73,677.82
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,969.7,687.13
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,978.99,693.59
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,984.99,698.14
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,897.39,641.9
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,767.36,551.21
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,872.43,630.27
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,954.29,687.58
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,933.26,675.15
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,909.49,661.74
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,767.15,568.76
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,613.74,460.47
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,700.76,528.65
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,766.88,577.74
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,714.3,542.75
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,661.33,507.5
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,597.4,462.56
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,534.51,417.13
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,453.36,356.09
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,382.81,300.63
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,298.25,232.23
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,220.49,166.35
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,112.82,57.7
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.36,7.92
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.05,20.99
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.37,31.2
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.5,37.51
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,58.33,44.13
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,62.58,47.61
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,66.61,50.78
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,68.06,51.7
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,69.41,52.51
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,111.77,87.18
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,160.76,126.51
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,151.44,96.68
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,177.71,102.41
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,225.78,138.04
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,275.76,178.02
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,334.25,231.48
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,378.77,270.56
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,406.45,292.29
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,431.14,311.19
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,490.44,354.16
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,577.25,417.75
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,624.04,452.11
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,668.37,484.19
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,710.15,513.02
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,750.46,540.19
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,787.31,564.65
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,822.48,587.59
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,855.24,608.9
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,886.11,628.96
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,911.43,645.48
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,933.95,660.3
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,787.31,560.54
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,590.0,419.2
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,804.51,575.76
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,992.61,702.28
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,983.77,696.82
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,983.3,698.39
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,985.06,701.12
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,972.31,694.68
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,953.43,684.49
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,931.69,672.52
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,902.27,656.57
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,870.47,638.93
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,835.67,618.03
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,794.45,592.47
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,743.94,560.56
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,692.86,527.53
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,631.15,485.84
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,570.32,443.36
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,495.06,388.56
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,422.89,332.8
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,333.46,260.36
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,249.12,188.78
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,125.57,64.94
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.62,7.13
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.21,19.44
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.94,29.98
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,47.88,35.27
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,53.58,40.11
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,57.3,43.16
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,60.84,45.93
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,62.6,47.15
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,64.24,48.22
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,65.3,48.8
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,78.09,59.0
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,124.25,67.44
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,173.08,96.67
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,223.06,133.86
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,274.75,175.65
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,326.26,218.18
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,385.21,265.89
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,436.36,307.18
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,487.55,347.42
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,537.0,385.26
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,585.96,421.6
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,633.21,456.58
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,679.32,489.97
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,720.92,518.45
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,760.47,544.83
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,797.88,569.18
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,833.49,592.24
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,768.12,545.45
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,664.54,469.73
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,679.42,480.99
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,693.4,491.01
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,849.69,602.13
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,975.92,684.84
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,985.45,692.3
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,991.71,698.77
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,991.67,700.34
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,988.36,700.01
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,989.82,702.55
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,976.61,695.83
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,956.85,685.08
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,934.25,672.56
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,903.33,655.65
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,870.05,637.05
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,834.46,616.89
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,792.38,591.9
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,740.77,558.94
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,688.67,524.92
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,624.16,480.14
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,560.74,434.84
