Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,485.26,379.94
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,412.86,324.02
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,318.07,247.76
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,235.92,178.11
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,119.71,61.26
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.75,8.13
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.33,36.19
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.38,43.41
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.16,50.13
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,71.06,55.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,76.71,59.54
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,77.71,59.92
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,77.92,59.62
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,78.63,59.85
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,82.38,62.57
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,124.94,70.3
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,171.12,97.63
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,226.46,138.71
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,276.12,178.52
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,325.22,219.08
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,375.93,260.88
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,426.71,302.8
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,477.83,344.09
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,530.02,384.43
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,578.31,420.97
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,624.22,455.65
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,669.07,488.78
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,711.25,518.47
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,751.98,546.49
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,788.85,571.14
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,823.98,594.33
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,856.13,614.36
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,886.24,632.97
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,911.69,649.6
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,934.33,664.45
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,952.11,676.46
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,966.76,686.56
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,975.77,692.95
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,981.52,697.4
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,992.78,705.95
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,989.26,705.1
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,979.36,701.47
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,966.33,695.95
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,944.34,683.16
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,919.61,668.66
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,889.16,651.39
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,862.38,636.49
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,648.6,488.34
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,419.72,318.24
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,564.01,431.67
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,666.34,509.92
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,599.22,462.85
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,533.43,416.05
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,449.6,352.91
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,376.8,295.62
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,285.5,221.74
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,202.53,151.84
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,92.96,46.02
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,21.59,7.55
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,35.62,23.74
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,49.93,36.67
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.9,39.59
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,57.24,43.39
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,85.53,67.32
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,113.29,90.35
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,128.97,102.72
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,144.11,114.39
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,146.15,115.38
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,168.64,132.97
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,195.21,144.66
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,227.27,165.66
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,262.29,189.37
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,302.83,217.89
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,331.0,239.57
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,357.95,260.03
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,399.56,289.78
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,455.22,330.84
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,489.55,356.24
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,510.63,371.1
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,559.36,406.73
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,607.89,442.06
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,669.22,488.27
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,743.7,543.31
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,781.52,568.89
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,817.64,592.5
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,849.44,612.02
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,879.03,629.91
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,904.73,646.18
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,927.59,660.57
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,945.52,672.25
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,960.32,682.02
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,969.02,687.73
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,974.47,691.5
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,974.56,692.22
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,971.41,691.02
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,961.1,685.63
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,947.74,678.42
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,928.65,667.6
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,906.73,655.0
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,882.61,642.3
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,850.91,624.45
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,812.1,600.52
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,771.63,575.15
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,720.32,542.43
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,668.6,508.67
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,607.69,467.36
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,547.57,425.19
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,471.59,368.95
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,394.03,308.6
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,305.57,237.18
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,224.9,168.87
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,114.52,57.22
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.13
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,30.68,19.65
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,47.5,34.61
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,63.68,48.75
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,80.39,63.06
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,93.25,73.97
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,103.29,82.27
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,120.06,95.86
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,143.62,114.85
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,145.16,115.44
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,154.57,122.49
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,186.86,130.48
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,214.79,145.68
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,265.5,184.12
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,305.31,215.62
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,322.36,224.79
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,373.24,262.43
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,423.24,303.69
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,473.74,344.33
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,522.18,382.43
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,570.91,419.68
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,618.24,454.82
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,663.15,487.3
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,707.07,517.95
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,747.79,545.61
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,786.37,570.96
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,823.38,593.82
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,786.5,563.39
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,725.69,515.32
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,834.49,595.61
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,930.38,661.32
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,950.82,672.95
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,968.17,683.07
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,930.99,659.31
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,865.88,612.39
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,789.99,561.99
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,725.7,518.14
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,794.9,570.01
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,846.78,609.82
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,796.44,576.3
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,744.91,542.09
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,804.62,589.59
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,862.7,631.44
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,822.07,605.48
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,779.86,578.73
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,690.39,520.21
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,596.15,456.35
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,535.72,413.93
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,476.71,371.01
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,407.33,319.15
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,341.15,267.57
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,259.19,200.98
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,170.44,127.34
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,84.33,40.46
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.22,5.75
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.19,22.49
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.38,33.64
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.75,36.89
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,53.59,40.27
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,60.48,46.06
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,66.97,51.35
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,65.2,49.58
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,63.71,48.03
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,85.64,65.96
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,107.58,83.63
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,123.4,71.54
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,162.16,88.99
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,228.55,144.19
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,291.18,198.26
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,318.66,217.59
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,375.32,261.07
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,426.74,303.8
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,478.14,345.47
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,528.08,384.92
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,577.61,422.92
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,625.0,459.09
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,671.17,493.52
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,713.72,523.58
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,754.06,550.97
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,791.96,576.14
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,827.98,599.89
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,813.94,586.6
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,780.01,556.61
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,821.63,585.54
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,862.63,613.53
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,850.2,604.19
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,834.37,592.93
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,925.83,660.28
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,991.79,703.55
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,990.77,703.46
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,986.51,701.82
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,977.34,698.66
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,965.03,693.59
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,957.92,690.58
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,937.06,678.61
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,908.55,663.07
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,877.61,645.81
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,838.55,621.49
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,797.75,595.72
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,752.49,567.17
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,702.2,534.43
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,639.97,492.12
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,578.71,449.13
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,503.01,393.4
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,430.5,337.14
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,335.27,260.4
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,246.03,185.07
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,123.89,60.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.45,4.75
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,33.45,21.82
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.65,33.0
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.37,39.11
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,58.91,44.81
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,64.54,49.52
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,68.49,52.64
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,98.54,77.58
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,132.75,105.5
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,98.85,76.89
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,68.7,51.58
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,118.67,66.05
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,165.3,92.65
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,214.43,128.8
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,265.4,169.92
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,315.68,211.99
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,373.77,259.94
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,424.26,302.31
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,474.88,343.96
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,524.34,383.11
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,573.51,420.95
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,620.17,456.78
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,665.79,491.03
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,709.27,522.18
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,751.46,551.46
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,789.2,576.8
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,825.08,600.72
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,858.64,621.9
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,890.12,641.53
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,916.89,659.07
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,940.82,674.74
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,959.39,685.78
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,974.74,694.79
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,984.88,701.98
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,991.69,707.18
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,989.79,706.87
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,984.67,704.66
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,975.7,700.08
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,974.87,701.0
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,953.41,688.45
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,929.2,674.22
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,899.5,657.73
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,867.44,639.5
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,829.24,617.07
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,784.87,589.93
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,732.76,556.13
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,680.22,521.28
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,611.14,473.43
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,543.56,425.1
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,458.61,361.6
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,385.17,303.89
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,289.93,226.17
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,203.66,152.98
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,93.35,44.08
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,16.68,2.71
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,33.17,21.49
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,48.1,34.89
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,64.45,49.16
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,80.4,62.81
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,96.16,75.98
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,111.45,88.46
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,125.66,99.78
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,131.65,104.15
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,93.45,72.13
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,65.62,48.82
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,108.24,56.53
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,156.48,83.6
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,216.11,127.59
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,268.01,169.45
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,319.59,212.64
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,372.04,256.59
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,424.13,300.26
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,476.23,343.03
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,526.36,382.67
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,575.87,420.67
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,623.36,456.02
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,669.63,489.5
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,711.71,519.14
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,751.43,546.12
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,789.72,571.54
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,826.15,595.54
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,858.16,616.47
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,887.9,635.82
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,913.74,652.58
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,936.71,667.48
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,954.27,677.75
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,968.62,686.03
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,978.28,692.86
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,984.65,697.72
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,983.74,698.05
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,979.6,696.48
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,981.45,700.45
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,968.91,695.17
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,948.97,683.73
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,926.24,670.54
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,896.6,654.43
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,864.61,636.58
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,827.1,613.4
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,783.35,585.59
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,731.86,552.64
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,679.94,518.6
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,615.86,474.68
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,552.85,430.05
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,475.11,372.71
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,396.71,311.79
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,305.09,237.29
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,221.88,166.47
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,113.19,53.13
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.42,3.35
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.42,21.65
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.75,32.9
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.02,44.7
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,63.11,48.09
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,74.06,57.11
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,84.62,65.62
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,95.1,73.93
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,129.67,101.88
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,158.12,124.36
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,140.53,89.61
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,162.18,89.26
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,211.83,125.59
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,263.26,167.17
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,321.3,214.78
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,372.85,257.69
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,424.41,300.1
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,476.1,341.51
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,525.73,380.37
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,575.06,417.88
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,622.44,453.68
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,668.68,487.78
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,711.95,518.12
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,753.52,546.2
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,792.1,571.73
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,828.8,595.86
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,862.3,616.48
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,893.63,635.52
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,920.19,652.76
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,943.87,668.26
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,962.6,680.58
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,978.1,690.96
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,988.37,698.12
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,995.3,703.3
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,993.96,703.36
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,989.36,701.53
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,980.89,697.37
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,969.28,691.33
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,960.22,687.09
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,937.31,673.92
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,908.51,658.33
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,877.31,641.08
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,834.57,614.53
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,795.82,590.41
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,744.71,558.06
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,693.1,524.71
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,627.36,480.19
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,562.85,435.04
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,484.6,378.07
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,405.38,317.09
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,310.5,240.57
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,224.55,167.91
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,114.26,52.27
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.39,1.64
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,32.67,21.03
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,48.09,35.0
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,64.17,49.11
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,79.88,62.6
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,94.52,74.87
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,103.7,82.26
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,108.07,85.29
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,104.36,81.55
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,138.11,108.71
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,172.44,135.8
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,196.46,143.76
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,230.06,168.12
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,201.86,147.78
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,169.96,124.98
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,239.61,175.53
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,319.45,232.76
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,334.34,243.11
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,348.41,252.8
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,430.08,311.48
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,571.2,413.52
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,617.89,448.1
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,663.51,481.45
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,668.28,481.02
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,661.94,471.66
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,703.46,500.06
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,749.02,530.48
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,712.19,503.96
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,663.77,469.7
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,801.86,569.92
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,931.03,657.07
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,947.15,666.8
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,960.02,675.39
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,968.53,681.02
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,973.77,684.74
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,976.07,686.75
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,975.06,686.83
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,964.96,680.98
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,951.75,673.34
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,930.2,660.87
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,912.09,650.73
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,864.31,622.96
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,814.97,593.84
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,646.69,479.14
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,459.9,345.1
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,523.79,396.76
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,579.64,440.82
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,545.31,417.59
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,509.3,392.75
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,431.55,335.62
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,358.17,279.29
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,267.47,206.5
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,172.15,127.88
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,84.86,36.39
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.18,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.14,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,16.72,8.02
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,27.32,17.48
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,41.05,29.46
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,54.26,40.84
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,68.48,52.86
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,82.57,64.52
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,105.15,83.05
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,127.25,100.83
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,152.81,121.14
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,166.06,131.15
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,180.39,134.99
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,181.21,135.07
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,214.73,158.78
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,260.91,191.81
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,294.61,215.63
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,331.03,241.49
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,342.83,250.48
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,352.9,257.99
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,400.15,291.38
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,443.84,321.99
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,465.07,336.35
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,486.28,350.56
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,490.12,352.33
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,494.71,354.53
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,642.71,464.67
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,810.7,583.82
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,769.66,550.92
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,704.32,501.03
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,816.94,584.25
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,923.6,658.12
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,941.86,668.49
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,957.02,677.51
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,965.55,683.55
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,970.83,687.67
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,968.9,687.34
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,963.76,685.13
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,953.89,681.44
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,948.03,680.49
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,922.9,665.89
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,895.3,649.76
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,863.19,631.63
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,829.0,611.93
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,776.74,578.31
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,715.89,538.21
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,660.74,501.85
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,605.94,464.49
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,527.04,407.73
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,436.08,340.5
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,359.33,281.7
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,287.57,224.69
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,199.09,152.89
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,105.77,76.25
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,50.84,18.59
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.5,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,35.01,22.72
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,53.33,39.18
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,64.48,49.13
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,76.37,59.38
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,81.35,63.5
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,88.4,69.19
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,89.02,69.34
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,89.65,69.46
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,90.8,70.0
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,91.86,70.46
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,124.37,74.45
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,167.95,98.03
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,214.85,131.67
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,264.02,170.71
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,313.53,211.59
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,370.61,258.36
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,420.81,299.67
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,471.62,340.56
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,520.92,379.43
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,570.25,417.3
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,617.3,453.33
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,663.63,488.05
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,705.3,517.59
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,744.79,544.89
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,783.12,572.13
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,819.97,597.58
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,852.73,618.16
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,883.41,637.2
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,909.0,653.87
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,931.81,668.7
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,949.3,680.3
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,963.65,689.93
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,972.38,695.99
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,977.86,700.07
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,978.12,700.88
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,975.12,699.72
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,971.39,699.73
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,956.9,692.77
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,934.43,679.46
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,909.31,664.45
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,876.09,645.05
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,840.74,624.06
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,793.96,593.83
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,745.95,562.35
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,681.91,519.61
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,626.42,482.12
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,555.69,431.59
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,487.37,381.18
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,406.09,319.53
