Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,316.33,249.12
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,225.54,174.82
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,131.21,96.37
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,62.54,23.07
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,17.59,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,32.54,20.75
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,47.68,34.57
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.62,40.11
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,60.5,46.15
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,66.24,50.97
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,72.16,55.77
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,70.74,54.17
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,69.59,52.77
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,70.4,53.12
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,71.08,53.36
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,106.32,58.58
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,160.45,89.39
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,209.6,124.67
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,260.63,165.49
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,311.44,207.88
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,363.52,251.49
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,420.91,298.4
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,471.97,339.68
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,521.52,378.84
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,570.77,416.68
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,617.99,452.81
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,664.12,487.31
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,707.77,518.54
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,750.28,548.07
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,789.04,573.95
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,825.9,598.39
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,859.54,619.46
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,891.0,638.94
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,917.72,656.33
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,941.54,671.83
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,960.89,683.29
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,977.02,692.72
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,986.42,699.07
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,992.42,703.39
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,994.03,705.35
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,992.27,705.32
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,983.66,702.52
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,971.86,697.78
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,756.85,553.75
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,500.7,367.22
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,715.29,530.41
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,879.77,647.89
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,836.61,619.94
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,792.01,591.67
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,746.28,562.89
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,695.41,529.74
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,628.57,484.12
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,563.16,437.94
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,486.13,381.57
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,412.39,324.15
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,312.91,243.49
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,227.75,170.42
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,114.17,43.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.09,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.37,17.22
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.86,27.86
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,45.18,32.78
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,48.6,35.84
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,52.16,38.82
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,55.57,41.54
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,54.48,40.31
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,59.0,43.74
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,59.8,44.13
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,60.51,44.45
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,96.4,49.48
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,155.07,82.78
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,206.2,119.27
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,258.79,161.35
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,311.11,205.15
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,364.16,249.75
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,416.59,293.36
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,469.01,335.95
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,520.37,376.61
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,571.07,415.62
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,618.84,451.38
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,665.38,485.26
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,707.21,514.56
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,745.55,540.64
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,783.66,566.48
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,819.97,590.67
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,851.93,612.09
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,881.68,632.05
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,908.06,649.56
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,931.66,665.28
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,949.45,675.81
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,964.06,684.35
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,974.49,692.94
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,981.66,699.57
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,989.46,705.58
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,982.73,702.26
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,973.29,698.58
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,960.72,692.96
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,937.76,679.37
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,918.44,668.3
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,887.21,650.36
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,853.78,630.83
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,808.07,601.33
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,761.22,570.72
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,706.89,535.28
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,652.22,498.8
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,573.43,443.5
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,505.3,393.8
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,425.57,332.81
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,350.45,273.27
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,244.21,188.01
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,161.66,118.54
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,79.52,26.57
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.73,15.02
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.59,25.1
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,41.93,30.02
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,47.11,34.58
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,50.37,37.31
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,53.51,39.8
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,55.29,41.08
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,62.8,47.11
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,63.79,47.64
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,64.69,48.09
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,100.67,53.75
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,150.81,80.27
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,201.91,116.54
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,262.94,164.65
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,315.52,208.23
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,368.7,252.42
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,420.46,294.92
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,472.29,336.38
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,522.88,375.84
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,572.7,413.5
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,620.03,449.26
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,666.2,483.33
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,709.36,513.55
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,750.81,541.82
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,789.25,567.15
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,825.78,591.07
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,858.24,611.13
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,888.38,629.58
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,914.62,646.81
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,937.99,662.34
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,955.95,674.49
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,970.69,684.73
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,980.71,692.09
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,987.41,697.48
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,987.32,698.7
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,983.97,698.0
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,986.18,702.55
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,973.85,697.79
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,953.99,686.78
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,931.29,673.96
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,901.71,657.37
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,869.73,639.08
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,832.98,617.36
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,789.7,590.8
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,738.01,557.4
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,685.85,522.96
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,618.58,475.75
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,552.62,428.16
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,472.34,368.28
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,392.25,305.73
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,294.78,227.14
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,206.85,152.65
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,104.52,33.39
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.99,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,31.37,19.44
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,46.87,33.66
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,54.07,40.28
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,62.04,47.23
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,67.74,52.01
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,74.04,57.11
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,74.75,57.4
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,75.48,57.67
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,76.71,58.34
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,77.77,58.86
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,111.09,64.24
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,159.36,89.87
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,207.82,123.81
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,265.21,168.51
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,316.68,210.67
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,368.73,253.35
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,418.92,293.91
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,469.59,333.78
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,518.85,371.43
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,567.18,407.11
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,613.38,440.17
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,658.81,471.61
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,700.16,499.26
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,739.4,524.66
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,776.8,550.02
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,812.67,573.98
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,843.98,592.66
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,873.14,609.85
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,898.08,626.19
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,920.26,640.89
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,937.13,652.35
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,950.89,661.99
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,966.07,672.67
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,970.36,676.64
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,966.68,676.08
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,959.86,673.68
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,946.59,667.9
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,930.37,660.33
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,907.69,647.74
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,882.38,633.45
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,847.77,613.8
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,811.14,592.59
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,757.2,558.09
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,710.78,528.29
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,653.56,490.68
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,596.8,452.22
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,527.24,403.21
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,460.0,354.33
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,365.05,283.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,291.45,225.89
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,206.25,157.1
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,116.19,83.16
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,55.12,12.89
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,25.22,14.53
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,40.99,28.87
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,58.86,44.5
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,74.34,57.86
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,91.14,72.01
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,107.6,85.53
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,127.28,101.23
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,139.41,110.38
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,138.5,108.98
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,144.61,113.31
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,174.22,121.38
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,213.61,144.46
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,216.45,136.39
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,256.52,160.42
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,307.69,202.32
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,360.27,245.49
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,418.12,291.83
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,469.69,332.56
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,519.69,371.09
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,569.35,408.19
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,616.79,443.54
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,663.18,477.27
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,704.71,505.66
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,743.67,531.55
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,781.93,557.35
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,818.49,581.12
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,850.79,601.05
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,880.95,619.54
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,906.95,636.39
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,930.19,651.54
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,948.11,663.71
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,974.47,681.33
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,983.48,688.07
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,989.12,692.95
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,990.83,695.5
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,989.19,696.09
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,978.74,690.97
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,965.11,683.98
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,944.85,672.82
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,921.73,659.86
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,891.5,643.59
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,865.08,629.72
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,822.36,604.63
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,778.18,578.12
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,724.91,544.34
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,671.24,509.44
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,605.07,464.36
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,540.09,418.55
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,454.46,354.46
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,380.2,296.1
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,287.19,220.93
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,202.76,148.96
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,101.52,24.12
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.25,16.04
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.92,27.95
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.84,34.3
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,54.64,41.13
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,59.09,44.89
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,63.33,48.31
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,64.26,48.72
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,65.17,49.09
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,66.22,49.66
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,67.13,50.1
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,104.58,59.09
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,152.92,83.22
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,203.28,118.18
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,255.46,159.04
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,307.62,201.81
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,360.97,245.73
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,419.3,292.59
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,471.2,333.75
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,521.33,372.6
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,570.98,409.93
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,618.55,445.63
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,664.98,479.69
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,708.71,510.21
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,751.1,539.11
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,789.86,564.61
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,826.67,588.66
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,859.79,609.18
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,890.64,628.14
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,916.68,644.84
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,939.8,659.72
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,958.42,672.33
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,973.8,683.03
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,983.43,689.71
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,989.69,694.42
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,990.57,696.16
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,988.12,695.97
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,979.34,693.09
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,967.38,688.33
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,959.19,684.69
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,937.18,672.19
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,907.3,656.0
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,874.99,638.08
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,834.82,613.37
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,797.75,590.51
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,746.76,558.46
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,695.22,525.3
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,630.38,481.68
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,566.73,437.33
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,488.05,379.42
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,412.85,320.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,312.09,240.07
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,226.61,166.58
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,111.61,21.37
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,13.95,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.08,15.0
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.39,26.64
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.7,33.25
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,53.79,40.23
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,57.85,43.64
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,61.73,46.75
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,61.63,46.42
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,61.64,46.14
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,62.83,46.85
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,63.88,47.42
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,99.21,55.83
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,146.96,79.55
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,196.44,113.82
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,247.78,154.06
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,290.03,200.14
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,324.68,235.2
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,370.78,266.73
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,427.37,306.29
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,475.18,340.63
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,560.42,402.86
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,607.38,437.72
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,653.31,471.16
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,695.66,500.27
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,736.09,527.32
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,774.09,552.45
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,810.3,575.72
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,769.01,544.74
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,703.55,495.14
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,819.19,579.62
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,923.48,649.79
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,941.81,661.34
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,956.99,671.65
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,966.49,678.53
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,972.7,683.52
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,761.52,544.76
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,483.09,347.15
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,748.01,541.65
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,955.57,683.08
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,779.24,565.65
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,571.5,418.72
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,582.53,429.5
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,572.28,424.76
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,680.41,507.52
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,766.38,570.48
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,713.03,536.05
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,659.34,501.25
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,593.68,456.71
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,529.19,411.32
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,443.97,347.41
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,370.25,289.32
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,279.5,215.66
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,197.21,144.71
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,97.96,12.22
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,16.92,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.53,13.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.22,23.03
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,38.78,27.33
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,43.29,31.33
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,46.7,34.21
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,49.98,36.84
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,50.89,37.4
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,56.95,42.24
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,57.83,42.69
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,58.63,43.09
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,86.44,45.4
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,145.07,76.33
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,195.65,110.89
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,247.77,151.5
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,299.98,194.31
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,353.11,238.17
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,405.43,280.94
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,457.83,322.74
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,509.11,362.72
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,559.84,401.17
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,522.89,375.51
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,466.92,332.87
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,543.79,387.29
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,631.86,448.11
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,719.27,513.75
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,817.7,583.25
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,851.36,605.27
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,882.65,626.13
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,909.97,644.01
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,934.4,660.09
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,753.11,538.64
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,508.65,362.57
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,771.44,554.6
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,985.79,697.83
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,986.52,698.1
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,983.89,697.76
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,915.45,656.07
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,819.64,592.02
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,807.9,586.99
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,793.15,579.66
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,619.96,459.31
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,453.68,338.66
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,555.78,418.69
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,649.4,490.45
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,600.38,457.21
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,550.71,423.36
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,496.33,385.11
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,442.33,345.81
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,379.46,297.59
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,318.96,249.37
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,241.56,185.93
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,155.8,113.37
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,74.63,2.57
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.95,13.77
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.92,25.25
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,43.92,31.65
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,48.99,36.15
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,52.9,39.45
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,56.63,42.46
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,57.54,42.99
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,58.45,43.49
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,65.4,48.98
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,66.21,49.34
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,92.51,51.21
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,141.36,74.49
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,191.87,108.94
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,244.18,149.62
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,303.87,197.79
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,356.23,240.91
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,408.43,284.1
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,460.77,326.59
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,511.34,366.12
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,561.41,404.16
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,609.32,439.49
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,656.11,473.06
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,698.6,502.6
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,738.41,529.58
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,696.89,496.44
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,625.49,441.95
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,753.69,536.57
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,877.16,621.86
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,903.29,638.34
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,926.61,653.68
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,822.43,582.04
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,670.06,472.5
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,649.58,460.72
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,627.37,447.01
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,651.39,465.69
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,691.41,494.74
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,699.17,501.95
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,704.78,507.99
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,811.16,586.26
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,899.89,648.38
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,826.18,601.77
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,744.87,549.12
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,690.46,514.23
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,636.01,478.32
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,586.1,445.01
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,536.14,410.79
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,519.2,400.46
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,498.05,386.12
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,417.9,325.11
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,342.42,265.6
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,253.29,193.51
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,158.78,114.31
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,75.96,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.68,11.85
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.41,23.11
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,39.39,27.8
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,44.29,32.15
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,47.67,34.94
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,50.92,37.48
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,52.14,38.21
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,58.66,43.29
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,59.84,43.99
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,60.93,44.6
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,86.81,46.49
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,136.99,70.02
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,197.49,111.52
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,250.1,151.99
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,303.12,194.57
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,356.92,237.8
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,409.6,280.85
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,462.35,323.12
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,513.64,362.63
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,564.22,400.47
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,612.84,436.44
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,660.3,470.71
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,704.86,501.65
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,747.66,530.59
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,787.33,556.44
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,825.04,580.93
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,858.6,601.45
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,889.76,620.36
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,916.92,637.75
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,941.17,653.36
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,961.84,667.14
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,979.27,679.05
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,989.5,686.28
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,996.27,691.56
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,998.59,694.24
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,997.48,694.96
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,988.96,692.35
