Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,977.16,687.83
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,959.12,678.04
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,938.12,666.46
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,910.41,651.69
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,890.17,641.76
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,851.61,618.58
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,811.2,593.99
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,760.82,562.94
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,709.64,530.6
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,652.34,493.07
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,591.88,451.78
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,515.31,396.62
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,442.13,341.16
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,346.3,264.21
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,258.73,187.26
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,126.05,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.39,10.71
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.94,20.2
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,36.12,24.96
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,41.16,29.35
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,44.7,32.35
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,48.08,35.09
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,53.86,39.65
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,54.99,40.25
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,56.34,41.1
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,57.57,41.86
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,81.65,42.91
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,141.2,72.9
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,192.73,107.3
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,245.81,148.16
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,298.73,191.21
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,352.45,235.25
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,405.82,278.47
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,459.22,320.59
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,510.92,360.3
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,562.05,398.33
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,611.22,434.74
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,659.21,469.44
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,703.24,499.55
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,745.14,527.23
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,784.91,552.84
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,822.71,577.04
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,856.74,598.75
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,888.37,618.92
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,915.56,636.3
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,939.82,651.9
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,959.56,663.37
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,976.04,672.9
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,987.23,680.36
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,995.02,685.89
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,994.12,686.57
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,989.9,685.41
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,981.05,682.64
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,968.96,677.97
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,950.24,667.82
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,939.15,662.64
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,910.67,647.73
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,879.7,631.2
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,839.73,607.26
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,798.02,581.89
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,751.4,553.47
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,699.85,520.95
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,636.22,479.08
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,573.69,436.37
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,495.46,380.16
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,420.73,323.29
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,323.45,245.52
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,234.55,167.99
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,111.51,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.28,11.2
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.96,22.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,42.46,30.3
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,49.24,36.18
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,53.12,39.46
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,56.84,42.45
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,58.09,43.18
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,59.3,43.82
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,60.29,44.36
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,67.8,50.23
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,89.15,50.25
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,137.46,71.86
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,188.17,105.69
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,240.74,146.11
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,300.71,193.71
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,353.47,236.23
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,405.69,278.96
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,458.04,320.92
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,509.19,360.5
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,560.02,398.71
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,608.48,434.96
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,655.79,469.57
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,700.37,500.57
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,743.34,529.63
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,783.44,555.68
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,821.58,580.32
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,855.54,601.19
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,887.13,620.44
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,914.32,637.92
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,938.58,653.61
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,957.37,664.56
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,972.88,673.53
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,983.57,682.19
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,990.86,688.92
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,989.96,689.27
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,985.77,687.75
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,977.0,683.54
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,965.04,677.46
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,956.06,673.72
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,933.41,661.33
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,904.57,646.12
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,873.27,629.2
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,832.86,606.01
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,790.74,581.28
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,744.28,552.83
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,692.84,520.15
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,628.9,476.51
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,566.07,432.22
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,487.61,375.59
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,412.69,318.21
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,315.34,240.06
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,226.6,161.9
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,107.0,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.67,11.28
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.71,23.28
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.52,30.4
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,50.96,37.8
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,55.16,41.36
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,59.17,44.61
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,59.93,44.92
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,60.72,45.21
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,61.64,45.69
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,69.26,51.67
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,88.72,50.79
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,136.59,71.56
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,187.1,105.06
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,239.41,145.18
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,299.29,193.05
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,351.88,235.95
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,404.22,278.22
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,456.7,319.5
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,507.41,358.43
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,557.63,395.8
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,605.71,431.44
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,652.66,465.42
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,696.58,495.72
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,738.63,524.06
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,777.42,549.07
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,814.26,572.43
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,847.42,592.39
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,878.2,610.73
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,905.05,628.84
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,929.05,645.27
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,947.21,657.17
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,962.13,667.22
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,971.81,673.77
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,978.12,678.41
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,974.79,677.24
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,979.86,681.5
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,969.95,676.54
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,956.85,669.83
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,935.75,658.2
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,911.85,644.89
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,880.59,628.17
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,852.65,613.5
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,808.24,586.77
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,762.6,558.84
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,709.2,525.87
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,655.46,491.71
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,586.02,444.2
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,518.11,396.14
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,433.19,333.24
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,359.49,275.89
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,264.83,200.16
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,179.17,125.7
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,85.96,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,24.25,12.17
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,41.02,28.47
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,59.55,44.71
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,77.59,60.25
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,84.55,66.25
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,93.3,73.53
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,106.58,84.22
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,112.88,88.93
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,117.9,92.7
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,122.53,96.11
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,137.16,94.05
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,176.24,111.89
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,219.03,139.96
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,262.47,172.27
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,303.56,204.06
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,349.02,239.72
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,397.17,277.91
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,446.32,315.95
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,493.26,350.8
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,544.85,387.81
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,590.97,421.26
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,636.55,453.55
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,681.31,484.95
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,726.36,515.98
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,765.45,541.8
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,802.84,565.07
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,837.73,586.84
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,861.9,601.75
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,887.66,618.68
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,910.7,633.95
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,929.95,646.95
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,946.15,658.17
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,966.22,671.94
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,971.86,676.81
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,802.1,567.01
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,594.43,422.38
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,781.5,559.2
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,935.95,666.03
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,564.42,415.68
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,148.78,106.9
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,340.73,254.21
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,510.02,379.85
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,348.74,261.84
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,161.82,119.76
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,79.11,56.65
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,24.41,12.06
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,40.73,28.32
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,53.11,39.54
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,68.02,52.64
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,85.71,67.68
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,99.27,78.9
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,117.45,93.7
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,135.16,107.81
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,148.11,118.01
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,160.71,127.82
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,144.05,103.71
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,170.35,107.61
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,236.98,162.68
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,283.74,205.2
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,318.33,230.65
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,354.87,257.73
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,382.18,275.68
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,444.84,322.18
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,491.64,358.55
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,539.35,394.65
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,526.94,385.73
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,496.01,361.22
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,593.33,434.15
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,715.2,522.33
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,677.61,491.4
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,615.84,443.48
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,577.46,416.66
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,528.73,382.13
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,564.83,408.02
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,596.09,430.11
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,773.19,559.46
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,933.79,670.05
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,942.51,676.35
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,948.02,682.02
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,825.62,599.08
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,682.39,497.04
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,696.99,510.21
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,709.3,520.92
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,785.19,577.49
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,845.09,622.55
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,834.51,617.8
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,818.72,610.03
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,736.26,555.42
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,649.19,495.37
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,601.65,464.08
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,553.31,431.1
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,523.64,410.68
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,491.35,387.23
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,411.75,325.78
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,336.8,265.66
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,248.47,192.72
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,168.33,119.5
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,56.06,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,24.33,11.8
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,42.29,29.73
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,59.44,44.97
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,76.17,59.52
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,84.15,66.3
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,93.86,74.28
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,116.44,92.75
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,140.14,111.74
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,149.82,118.93
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,165.42,130.83
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,182.76,135.85
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,218.37,160.3
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,243.76,173.22
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,282.61,197.46
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,318.24,225.96
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,350.4,251.46
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,380.83,275.21
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,419.35,304.15
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,458.49,332.35
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,514.3,372.46
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,551.66,399.78
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,584.74,423.95
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,642.53,466.83
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,702.89,511.38
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,738.98,536.54
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,773.98,560.79
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,805.09,582.83
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,834.54,603.65
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,858.42,620.05
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,879.78,634.78
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,895.65,646.04
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,908.64,655.5
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,914.28,659.81
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,916.85,662.25
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,859.95,623.14
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,803.65,584.12
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,848.4,618.82
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,894.62,653.18
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,870.36,637.93
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,843.56,621.52
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,742.45,552.8
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,632.17,476.22
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,663.81,501.87
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,671.65,510.24
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,613.9,469.53
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,556.79,428.81
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,490.11,379.53
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,410.02,319.4
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,330.61,258.72
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,256.47,199.74
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,176.57,134.48
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,89.42,60.06
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,30.15,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,22.97,10.33
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.0,25.96
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.91,34.26
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.52,42.84
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,63.46,48.8
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,70.11,54.3
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,71.93,55.57
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,72.78,55.96
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,102.24,80.14
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,137.7,108.76
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,111.65,75.22
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,132.89,72.97
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,188.9,110.87
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,239.59,150.19
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,289.75,191.31
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,341.64,234.33
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,393.22,277.44
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,445.22,319.97
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,499.88,362.62
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,549.6,400.54
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,596.88,436.63
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,643.2,471.17
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,686.86,502.14
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,729.2,531.45
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,768.26,558.18
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,805.5,582.84
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,767.37,552.53
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,704.54,503.09
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,818.17,587.47
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,920.19,657.25
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,938.27,669.18
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,953.15,679.8
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,876.17,630.08
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,759.26,547.59
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,882.91,639.51
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,966.95,697.4
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,645.39,480.33
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,247.48,183.52
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,549.86,415.69
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,818.2,608.74
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,771.9,577.45
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,724.47,546.9
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,576.09,440.48
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,436.29,336.45
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,398.56,310.42
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,360.02,282.79
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,316.47,250.29
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,272.93,216.85
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,224.24,177.93
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,176.52,138.62
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,121.68,92.36
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,67.87,44.1
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,23.42,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.23,9.46
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.47,23.94
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.84,33.41
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.85,42.26
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,62.45,48.04
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,68.79,53.41
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,100.96,80.31
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,132.61,106.2
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,133.58,106.55
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,141.01,112.27
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,167.5,123.77
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,215.99,156.94
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,239.33,174.93
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,268.19,198.43
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,276.84,205.33
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,282.32,209.67
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,288.72,214.06
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,293.89,217.4
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,277.77,205.04
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,265.68,195.66
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,382.02,280.57
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,519.94,377.69
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,531.91,384.15
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,542.28,389.97
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,597.81,428.39
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,657.86,468.83
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,704.39,499.19
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,752.67,530.21
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,844.45,594.57
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,920.76,643.13
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,940.77,653.7
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,957.6,662.98
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,841.15,589.92
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,675.64,477.32
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,837.86,593.27
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,965.92,677.9
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,867.4,615.69
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,739.09,530.04
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,834.4,601.02
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,904.52,649.18
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,879.61,636.02
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,846.54,618.23
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,806.66,594.41
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,765.04,569.02
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,710.79,533.64
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,656.19,497.29
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,592.16,453.4
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,529.15,408.69
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,447.27,348.64
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,365.87,285.53
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,271.67,208.76
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,186.52,127.37
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,64.96,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.46,8.48
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.74,23.28
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,44.04,31.86
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.05,39.86
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,60.05,45.89
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,65.02,49.99
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,65.79,50.4
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,66.61,50.8
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,67.93,51.58
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,69.09,52.24
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,80.22,49.91
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,134.76,74.14
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,184.36,106.16
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,235.99,145.67
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,287.39,187.61
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,340.44,231.44
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,399.09,279.03
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,451.15,320.78
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,501.73,360.3
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,552.21,398.5
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,600.44,434.97
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,647.61,469.79
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,693.28,501.97
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,738.08,532.78
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,778.2,559.44
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,816.29,584.61
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,850.49,605.95
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,882.26,625.63
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,909.6,643.43
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,933.97,659.41
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,953.83,671.54
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,970.41,681.7
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,981.2,690.84
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,988.55,698.02
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,989.48,699.88
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,986.99,699.76
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,978.54,696.01
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,966.81,690.33
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,947.45,679.83
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,925.18,667.53
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,906.23,658.26
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,874.55,640.49
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,832.63,614.68
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,789.09,587.44
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,737.05,553.92
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,689.22,522.62
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,623.25,477.51
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,558.67,431.76
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,477.65,372.24
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,400.63,312.05
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,299.62,229.39
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,206.6,138.34
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,74.81,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.62,6.75
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.77,20.67
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,38.27,26.82
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,43.21,31.31
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,47.0,34.6
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,50.65,37.61
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,50.47,37.27
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,55.39,41.18
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,56.72,42.03
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,57.95,42.79
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,69.78,41.69
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,120.33,61.07
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,181.54,101.88
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,234.81,143.18
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,287.58,186.93
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,341.31,232.23
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,394.91,277.11
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,448.58,321.02
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,500.5,362.5
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,551.94,402.37
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,601.06,440.19
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,648.96,476.17
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,694.5,508.82
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,738.51,539.39
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,778.65,566.3
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,816.68,591.67
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,851.25,613.39
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,883.27,633.3
