Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,910.73,651.5
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,935.19,667.79
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,954.18,679.23
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,969.84,688.6
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,980.59,696.13
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,987.89,701.6
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,983.8,699.92
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,976.39,696.32
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,967.65,693.44
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,955.72,688.6
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,945.7,683.96
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,922.06,670.5
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,892.29,654.12
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,860.07,635.96
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,816.4,608.41
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,776.67,583.27
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,723.33,548.51
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,669.62,512.92
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,600.87,465.13
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,533.68,416.7
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,450.42,354.25
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,371.17,291.15
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,266.14,204.45
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,172.41,112.58
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,59.49,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.61,6.84
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.88,27.43
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.79,34.98
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,56.04,42.39
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,62.68,48.14
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,70.11,54.32
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,67.58,51.81
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,65.53,49.69
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,66.58,50.27
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,67.52,50.74
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,82.65,52.99
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,130.39,69.78
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,181.49,102.16
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,234.6,142.6
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,288.05,186.29
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,349.91,236.96
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,403.51,281.27
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,457.35,324.81
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,509.4,365.89
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,561.09,405.45
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,610.58,443.17
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,658.97,479.15
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,704.55,511.49
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,748.62,541.99
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,789.19,569.17
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,827.72,594.46
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,863.21,616.35
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,896.31,636.52
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,923.69,654.23
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,948.06,670.06
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,967.84,683.02
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,984.28,693.96
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,994.4,701.01
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,1001.01,706.01
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,1002.6,707.99
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,1000.7,707.93
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,991.86,703.36
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,979.71,696.85
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,960.65,686.29
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,948.88,680.59
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,919.03,664.27
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,886.65,646.25
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,845.73,622.48
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,803.04,597.09
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,749.48,562.49
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,700.22,530.15
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,633.4,484.19
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,567.93,437.57
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,484.22,376.26
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,404.69,314.16
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,297.3,226.77
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,195.22,124.27
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,71.16,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.83,3.99
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.31,21.95
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.45,28.69
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,48.37,35.69
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,52.69,39.44
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,56.85,42.86
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,55.93,41.89
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,55.26,41.08
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,62.31,46.71
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,63.67,47.54
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,70.73,44.21
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,120.09,61.1
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,181.71,101.18
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,235.41,141.92
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,288.87,185.58
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,343.41,230.85
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,397.19,275.27
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,451.02,318.64
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,503.47,359.81
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,555.41,399.3
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,605.03,436.79
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,653.41,472.41
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,699.04,504.41
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,742.91,534.41
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,783.33,560.94
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,821.62,585.93
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,856.33,607.24
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,888.52,626.81
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,915.76,644.47
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,939.96,660.27
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,959.54,673.54
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,975.78,684.84
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,986.67,692.6
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,994.07,698.35
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,995.46,700.48
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,993.38,700.61
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,984.8,697.94
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,972.9,693.3
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,954.22,683.26
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,932.52,671.35
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,903.64,655.59
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,882.11,644.67
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,841.96,620.04
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,800.02,593.96
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,747.79,560.67
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,694.88,526.11
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,634.24,485.02
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,570.76,440.17
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,488.85,379.81
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,411.11,319.0
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,304.59,231.39
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,202.78,124.12
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,74.89,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.51,2.07
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.95,19.03
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,35.95,24.75
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,41.81,29.96
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,45.68,33.32
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,49.41,36.4
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,50.35,37.01
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,56.37,41.83
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,57.67,42.64
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,58.87,43.37
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,66.1,48.94
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,117.06,58.64
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,178.69,98.2
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,232.34,138.51
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,286.31,182.28
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,341.15,227.5
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,395.39,271.92
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,449.7,315.3
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,502.39,356.35
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,554.54,395.72
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,604.51,433.23
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,653.29,468.95
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,698.75,500.53
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,742.38,530.07
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,782.79,556.39
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,821.07,581.13
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,855.82,602.54
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,888.04,622.23
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,916.2,640.34
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,941.37,656.62
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,961.0,669.83
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,977.27,681.09
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,988.18,688.83
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,995.61,694.57
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,995.63,695.85
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,992.2,695.17
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,983.68,692.9
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,971.84,688.66
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,953.74,679.37
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,932.63,668.2
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,913.24,659.02
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,881.22,641.46
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,840.96,616.92
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,798.88,590.84
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,746.25,557.77
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,692.96,523.37
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,631.93,482.19
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,567.86,437.03
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,485.75,376.51
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,407.84,315.48
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,302.32,228.55
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,200.1,116.53
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,74.28,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.47,0.91
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.33,16.83
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,33.06,22.3
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,38.65,27.27
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,42.3,30.45
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,45.82,33.36
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,51.82,38.17
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,53.44,39.21
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,54.88,40.15
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,56.22,41.0
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,62.47,45.87
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,123.59,63.98
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,175.94,96.08
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,229.95,136.69
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,284.2,180.94
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,339.01,226.45
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,393.42,271.27
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,447.96,315.13
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,500.64,356.5
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,552.31,395.81
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,601.51,433.1
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,649.51,468.62
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,695.02,500.7
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,738.73,530.78
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,778.86,557.42
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,816.88,582.3
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,850.34,603.08
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,881.09,622.03
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,908.05,639.59
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,932.03,655.31
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,847.77,599.11
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,726.3,512.05
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,869.37,617.0
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,981.24,692.84
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,980.8,693.07
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,976.95,692.03
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,968.25,687.79
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,967.23,688.68
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,948.38,678.15
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,926.47,665.82
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,895.98,648.77
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,863.02,630.0
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,823.87,607.28
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,782.79,582.83
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,734.26,552.07
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,680.8,517.03
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,617.83,473.11
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,555.79,428.25
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,472.37,366.4
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,393.25,303.97
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,291.18,219.5
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,190.71,104.27
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,70.59,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.96,0.41
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.3,17.57
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,35.24,24.12
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,41.94,30.06
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,46.21,33.76
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,50.3,37.15
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,52.25,38.62
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,59.54,44.49
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,61.07,45.49
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,62.5,46.38
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,66.67,49.52
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,117.39,60.07
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,170.09,92.34
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,233.31,139.78
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,287.48,183.66
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,342.47,229.0
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,396.28,273.73
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,450.13,317.6
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,502.66,358.66
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,554.55,397.89
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,604.37,435.45
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,653.01,471.22
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,698.08,502.6
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,741.06,531.73
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,781.19,558.42
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,819.23,583.11
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,852.55,604.98
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,883.27,625.2
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,909.87,642.49
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,933.46,657.94
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,952.03,670.67
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,967.3,681.46
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,976.72,688.36
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,982.69,693.27
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,978.11,691.68
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,981.68,695.49
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,860.86,618.15
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,709.77,513.52
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,691.87,504.3
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,671.76,492.78
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,771.68,569.07
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,850.1,625.56
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,806.67,597.97
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,761.8,569.74
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,705.1,533.15
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,648.23,495.44
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,581.33,449.07
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,515.75,401.77
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,429.43,335.64
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,344.97,267.81
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,246.33,185.67
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,147.44,73.43
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,51.64,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.92,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.53,18.5
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.25,26.69
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,47.75,35.12
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,52.47,39.24
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,57.0,43.0
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,58.94,44.44
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,60.8,45.75
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,62.08,46.53
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,63.23,47.2
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,72.0,54.02
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,119.96,63.87
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,170.34,94.44
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,222.75,133.61
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,275.51,176.01
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,336.64,225.24
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,389.26,268.36
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,442.08,310.68
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,493.87,351.06
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,545.16,389.77
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,593.74,426.28
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,641.25,461.09
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,686.19,492.47
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,729.57,521.99
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,769.33,548.48
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,807.08,572.78
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,840.65,594.51
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,871.74,614.63
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,898.36,631.62
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,922.07,646.79
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,940.37,657.56
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,955.42,666.39
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,965.19,674.17
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,971.56,680.01
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,970.63,680.37
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,966.36,678.83
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,967.32,680.42
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,953.98,673.09
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,933.54,661.83
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,910.2,648.8
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,878.02,631.06
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,843.47,611.63
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,806.02,589.09
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,762.05,561.81
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,706.2,526.47
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,650.18,490.03
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,581.44,443.14
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,514.27,395.44
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,427.28,330.31
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,341.74,262.86
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,238.1,177.47
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,133.76,58.27
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,46.07,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.05,19.57
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.73,27.78
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,49.55,36.47
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,54.59,40.86
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,59.42,44.86
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,60.12,45.15
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,60.9,45.44
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,62.18,46.22
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,63.33,46.88
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,70.77,52.56
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,119.05,62.83
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,169.78,93.07
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,222.52,132.0
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,275.38,174.36
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,336.69,223.71
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,389.87,266.88
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,443.3,309.22
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,495.1,349.14
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,546.51,387.41
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,595.32,423.84
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,642.99,458.55
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,688.49,489.99
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,732.52,519.65
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,772.34,545.9
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,810.08,570.15
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,844.35,591.16
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,876.13,610.5
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,903.01,627.71
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,926.91,643.12
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,945.79,655.83
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,961.37,666.65
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,971.62,673.61
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,978.42,678.6
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,975.61,678.15
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,969.46,675.82
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,960.2,672.78
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,958.63,674.74
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,937.45,662.94
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,913.34,649.45
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,882.02,632.62
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,848.3,614.07
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,809.78,590.81
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,765.26,563.17
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,710.22,528.43
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,654.97,492.58
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,584.93,444.96
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,516.6,396.53
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,429.84,331.67
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,347.76,266.66
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,239.6,177.54
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,133.37,48.45
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,46.63,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,32.59,20.74
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,43.06,30.54
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.96,40.19
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,61.02,46.29
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,67.8,51.93
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,69.95,53.38
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,70.91,53.77
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,72.38,54.65
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,73.7,55.4
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,72.87,54.39
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,119.53,65.12
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,176.07,99.96
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,227.09,137.46
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,278.64,178.33
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,331.62,221.06
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,384.22,263.72
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,437.31,305.8
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,489.13,345.82
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,543.15,386.02
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,591.03,421.85
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,637.9,456.13
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,682.14,486.93
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,725.2,516.18
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,764.86,542.91
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,802.62,567.09
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,835.45,587.02
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,865.8,605.28
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,892.18,621.96
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,915.69,636.88
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,932.44,647.64
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,945.93,656.5
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,965.68,670.8
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,971.43,676.49
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,969.42,676.19
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,964.04,673.98
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,953.08,669.84
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,938.9,663.8
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,915.82,651.11
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,896.11,640.66
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,862.73,621.97
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,827.17,601.73
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,781.04,573.16
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,733.66,543.3
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,676.24,506.46
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,618.76,468.52
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,547.52,418.36
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,472.89,363.67
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,385.8,297.08
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,304.75,232.34
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,205.99,150.75
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,91.2,22.95
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,32.41,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.54,18.19
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.26,26.51
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,47.99,35.13
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,53.52,39.94
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,58.8,44.34
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,59.53,44.66
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,60.33,44.97
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,61.98,46.07
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,63.48,47.01
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,69.16,51.37
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,115.34,60.92
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,166.33,90.91
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,219.33,130.02
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,280.37,178.2
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,334.26,221.89
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,387.68,265.52
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,441.29,308.27
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,493.15,348.64
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,544.68,387.48
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,594.18,424.69
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,642.57,460.19
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,688.7,492.59
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,733.58,523.39
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,774.76,550.73
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,813.84,576.31
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,848.52,597.72
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,880.64,617.4
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,907.82,634.95
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,931.93,650.62
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,951.41,663.76
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,967.54,674.92
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,978.32,682.59
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,985.6,688.25
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,856.43,605.62
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,685.37,486.16
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,842.09,601.72
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,962.92,683.26
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,943.14,671.64
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,920.38,659.1
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,900.23,649.17
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,867.65,630.96
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,825.85,605.35
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,782.4,578.27
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,728.7,544.32
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,679.05,512.27
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,609.85,464.92
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,542.41,416.81
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,456.25,351.75
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,374.93,286.44
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,263.42,193.24
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,147.89,23.11
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,54.16,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.56,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.78,17.49
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.66,26.82
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.23,35.32
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,55.67,41.77
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,61.26,46.42
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,62.21,47.02
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,63.21,47.59
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,64.72,48.55
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,66.09,49.38
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,72.68,54.49
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,117.34,63.62
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,167.81,93.2
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,220.33,131.96
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,273.11,174.16
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,327.27,218.32
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,386.82,266.53
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,439.59,308.86
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,491.16,349.23
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,542.4,388.09
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,591.12,423.99
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,638.77,458.02
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,683.65,489.23
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,727.04,518.59
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,767.0,545.5
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,804.91,570.12
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,838.97,591.17
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,870.55,610.55
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,896.8,627.53
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,920.06,642.69
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,939.27,655.39
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,955.23,666.17
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,964.94,672.88
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,971.22,677.62
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,971.05,678.77
