Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,967.45,677.96
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,958.04,674.77
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,956.07,676.5
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,935.73,665.41
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,912.43,652.57
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,880.91,635.42
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,846.99,616.53
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,730.76,540.1
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,605.72,453.53
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,560.45,424.19
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,514.08,392.78
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,457.0,351.33
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,400.76,309.02
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,329.69,253.79
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,262.25,199.21
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,177.16,127.4
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,71.94,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,25.14,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,14.79,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,28.83,17.34
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,45.08,32.01
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,61.61,46.39
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,78.31,60.61
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,94.51,74.07
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,102.48,80.2
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,113.9,88.97
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,85.14,64.9
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,66.13,48.98
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,104.56,79.9
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,172.44,115.74
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,208.09,135.47
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,249.31,163.49
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,273.99,177.67
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,329.82,217.76
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,384.77,265.67
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,436.48,307.62
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,480.52,339.98
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,523.93,370.92
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,551.52,390.37
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,575.75,406.84
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,617.51,434.98
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,659.99,462.99
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,727.67,513.07
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,798.38,563.33
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,800.89,562.22
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,783.76,546.49
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,853.92,598.44
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,910.59,637.04
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,926.3,647.6
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,949.3,663.16
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,958.84,670.02
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,964.98,674.96
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,962.85,674.87
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,957.35,672.83
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,825.44,588.82
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,676.81,486.32
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,793.83,573.19
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,891.03,640.16
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,857.5,620.46
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,821.79,599.94
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,780.15,573.91
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,736.93,546.45
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,679.1,508.99
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,621.27,470.49
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,551.49,421.16
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,483.37,371.17
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,389.26,298.98
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,307.7,233.33
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,205.49,147.27
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,94.24,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,31.49,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,15.49,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,30.29,18.48
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,41.25,28.93
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,52.6,38.98
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,60.07,45.47
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,67.25,51.47
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,69.93,53.4
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,71.25,54.08
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,72.7,54.84
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,74.02,55.46
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,73.17,54.31
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,114.23,62.29
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,170.94,96.02
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,222.09,132.84
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,273.5,173.48
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,326.24,216.15
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,378.5,258.21
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,431.25,299.56
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,482.7,338.74
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,533.62,376.06
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,582.42,410.9
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,630.38,443.98
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,673.24,472.18
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,712.81,497.26
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,751.6,523.36
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,788.68,547.96
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,820.33,568.31
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,849.48,586.77
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,874.55,602.31
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,896.81,616.18
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,912.41,626.45
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,931.86,639.25
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,819.37,565.45
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,690.85,478.05
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,812.1,563.38
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,923.25,637.55
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,908.97,629.86
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,891.71,621.51
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,866.94,607.66
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,839.55,592.18
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,801.53,570.62
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,754.47,542.89
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,705.34,512.23
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,655.68,480.24
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,594.54,440.22
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,534.28,399.61
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,461.36,347.63
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,376.62,285.51
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,293.37,222.58
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,215.79,161.38
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,116.96,80.75
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.07,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,14.76,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,28.77,17.17
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,46.27,33.18
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,64.04,48.79
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,76.29,59.47
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,92.93,73.55
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,106.24,84.36
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,125.62,99.92
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,142.43,113.28
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,158.43,125.79
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,175.76,139.2
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,189.77,141.94
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,220.03,158.55
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,265.58,186.67
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,299.87,215.31
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,313.97,228.23
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,335.49,244.46
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,365.07,266.03
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,418.85,303.41
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,484.22,348.94
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,493.39,355.65
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,502.82,362.23
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,508.04,365.99
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,510.88,367.94
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,552.63,397.14
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,596.85,427.46
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,623.44,445.0
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,650.31,462.78
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,447.71,325.31
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,217.89,159.76
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,335.17,246.79
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,451.5,329.0
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,437.05,318.52
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,421.86,308.38
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,487.87,357.07
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,572.21,416.82
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,572.86,419.09
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,572.2,421.26
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,515.51,382.2
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,458.27,342.39
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,282.16,214.08
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,119.39,88.82
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,202.87,155.98
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,281.7,217.74
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,249.78,194.02
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,217.58,170.02
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,182.58,142.72
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,147.53,114.69
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,108.73,82.95
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,69.87,50.57
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,35.7,21.32
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.47,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.95,6.22
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,28.66,18.58
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,42.17,30.55
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,57.29,43.77
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,72.25,56.66
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,61.0,46.82
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,47.68,35.21
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,89.56,70.56
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,127.74,102.25
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,162.22,130.2
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,201.88,149.47
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,217.85,161.73
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,236.12,178.07
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,143.11,106.53
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,29.24,17.61
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,162.17,121.47
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,279.05,210.29
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,178.27,133.42
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,57.82,39.93
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,203.53,152.83
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,348.76,261.79
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,376.15,281.64
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,404.8,302.55
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,444.13,331.3
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,485.64,361.31
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,502.26,373.12
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,519.13,385.28
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,451.9,336.2
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,380.65,283.75
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,432.66,322.58
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,486.74,362.02
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,551.13,409.32
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,603.36,447.5
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,512.55,381.97
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,401.98,301.33
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,362.88,273.99
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,322.95,245.29
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,243.57,185.65
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,182.14,138.56
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,213.31,163.94
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,263.01,203.34
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,155.87,119.91
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,69.9,51.13
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,60.11,43.55
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,50.33,35.79
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,41.46,28.64
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,21.36
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,23.76,13.95
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,14.94,6.49
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.78,0.94
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.64,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,16.73,7.71
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,31.68,21.38
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,46.07,34.19
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,62.24,48.42
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,78.24,62.26
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,61.44,47.59
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,41.48,30.2
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,50.8,38.07
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,45.87
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,73.51,56.99
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,86.59,64.67
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,143.96,109.78
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,200.4,153.15
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,221.67,168.69
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,243.58,184.68
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,190.52,144.06
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,132.36,99.11
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,133.82,100.19
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,135.32,101.23
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,155.08,116.45
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,175.28,131.89
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,209.0,157.23
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,243.26,182.6
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,201.87,151.23
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,159.4,118.93
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,143.23,106.55
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,126.71,93.8
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,185.85,139.39
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,246.2,185.03
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,250.57,188.28
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,254.99,191.78
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,231.19,174.06
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,207.04,156.05
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,221.13,167.1
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,235.67,178.41
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,203.6,154.52
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,171.34,130.24
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,175.09,133.61
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,179.18,137.23
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,189.2,145.66
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,199.96,154.71
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,146.23,112.66
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,93.34,70.5
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,80.19,60.3
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,66.99,49.81
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,54.34,39.48
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,42.36,29.53
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,30.85,19.82
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,19.36,10.06
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.98,2.46
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.45,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.88,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.51,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.83,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,39.69,28.86
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,72.98,57.23
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,75.06,58.75
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.03,60.18
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,107.57,85.46
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,137.57,104.91
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,187.89,142.29
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,248.81,186.99
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,272.55,204.36
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,296.54,222.01
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,333.39,248.92
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,364.47,271.55
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,391.51,290.89
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,419.21,310.36
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,422.67,312.61
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,415.41,306.99
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,429.47,316.42
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,444.03,326.02
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,455.22,333.49
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,465.79,340.46
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,404.21,296.76
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,332.57,245.35
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,313.1,231.77
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,292.99,217.38
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,410.0,303.79
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,523.73,384.93
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,375.89,279.25
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,215.53,160.78
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,404.42,304.01
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,575.98,427.66
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,528.12,394.27
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,461.01,347.83
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,374.44,284.79
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,287.42,219.54
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,234.53,180.29
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,199.04,153.57
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,182.51,141.25
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,166.01,128.76
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,143.08,111.0
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,120.26,93.01
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,97.73,74.81
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,74.92,56.05
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,54.4,39.0
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,32.97,21.0
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,18.51,7.72
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.88
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,18.91,10.36
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,28.19,18.57
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,38.81,27.9
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,49.45,37.1
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,83.19,65.75
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,114.76,91.98
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,136.35,109.61
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,161.56,130.01
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,168.8,135.17
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,199.02,146.06
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,232.91,168.62
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,267.03,193.88
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,303.68,220.65
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,333.43,242.9
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,338.71,250.47
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,330.94,246.75
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,387.94,287.86
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,462.63,341.59
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,469.38,346.6
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,472.26,348.62
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,486.3,358.03
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,499.53,366.66
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,533.11,390.84
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,568.28,415.93
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,637.28,465.89
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,708.91,516.93
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,390.99,292.56
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,43.63,28.33
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,160.56,118.78
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,281.27,209.35
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,397.97,296.09
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,508.74,376.35
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,608.47,450.08
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,709.55,523.26
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,406.92,308.08
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,103.77,75.87
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,131.38,97.99
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,160.37,120.79
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,129.1,96.93
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,97.95,72.85
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,55.25,39.03
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.09,5.83
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.32,4.45
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,10.55,3.04
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.34,1.23
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.14,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.38,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.0,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.66,1.85
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,19.36,10.79
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,29.08,19.43
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,40.14,29.19
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,51.23,38.81
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,92.39,73.83
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,124.21,100.18
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,132.81,106.94
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,142.77,114.79
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,155.07,124.25
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,186.06,135.47
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,228.46,166.55
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,252.81,186.93
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,276.11,205.42
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,284.51,212.41
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,324.59,241.14
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,381.14,282.23
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,421.89,312.01
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,466.31,344.37
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,473.41,349.58
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,476.43,351.53
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,497.25,365.6
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,518.04,379.33
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,562.93,411.18
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,610.64,444.49
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,630.29,458.05
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,649.49,471.46
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,692.14,500.99
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,729.69,526.74
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,572.2,417.92
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,402.76,296.67
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,603.27,444.75
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,795.36,577.54
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,836.13,606.16
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,873.67,634.16
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,778.35,569.7
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,666.64,493.42
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,439.92,332.89
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,201.63,152.37
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,313.14,241.81
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,429.24,331.66
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,270.67,210.71
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,122.83,93.31
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,105.82,80.45
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,88.67,67.01
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,71.35,53.02
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,53.79,38.57
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,38.2,25.6
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,23.79,13.44
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,13.64,3.52
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.41,14.51
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,38.34,26.67
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,50.53,37.62
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,58.45,44.64
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.06,51.13
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,68.6,53.1
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,69.62,53.68
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,100.9,79.74
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,147.64,118.18
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,92.77,72.16
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,102.23,57.46
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,158.98,90.23
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,210.54,127.93
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,261.13,168.88
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,314.0,213.29
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,369.88,265.86
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,404.72,297.71
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,448.23,329.43
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,529.16,390.62
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,541.46,400.27
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,538.82,396.29
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,586.89,430.96
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,637.44,466.87
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,620.97,453.72
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,593.62,432.79
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,670.66,488.97
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,755.41,549.0
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,720.84,524.5
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,685.59,499.72
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,729.91,532.73
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,774.12,565.02
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,723.39,528.54
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,654.41,479.92
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,720.94,529.59
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,785.92,576.8
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,855.96,628.13
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,907.57,662.61
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,890.84,652.02
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,865.32,636.32
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,652.86,491.39
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,422.52,322.18
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,582.97,447.2
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,701.87,534.3
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,639.89,491.6
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,578.27,449.31
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,504.4,396.4
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,428.12,338.61
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,334.7,263.77
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,249.08,191.61
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,145.43,86.91
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,18.56,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.18,5.48
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.73
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,19.12
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,26.42
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,43.24,31.64
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,36.77
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,48.31
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,76.99,59.69
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,72.61,55.78
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,68.19,49.46
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,90.49,67.07
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,111.91,83.78
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,141.85,106.65
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,172.15,129.51
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,176.04,132.22
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,179.91,134.99
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,181.7,135.93
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,183.47,136.88
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,203.23,151.75
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,223.33,166.76
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,244.99,182.9
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,267.1,199.31
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,314.95,234.63
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,365.37,271.28
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,289.37,215.44
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,206.08,153.47
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,188.02,140.05
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,169.62,126.18
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,195.75,146.16
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,222.37,166.33
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,185.33,138.61
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,148.02,110.43
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,196.89,148.29
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,247.63,187.0
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,129.24,96.51
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,16.81,7.83
