Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.02,6.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.07
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,96.23,72.1
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,190.27,146.44
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,311.28,242.64
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,397.81,309.62
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,353.16,276.37
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,308.8,243.5
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,340.12,268.83
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,364.08,286.23
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,260.15,203.7
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,178.12,135.52
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,90.85,48.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.9
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,23.34,14.2
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,35.29,24.95
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,49.59,37.63
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,63.5,49.78
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,69.06,54.39
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,74.5,58.78
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.36,57.58
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,71.7,55.93
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,103.16,82.15
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,133.5,102.18
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,179.26,136.9
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,214.62,162.73
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,247.94,186.86
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,283.9,212.94
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,316.01,236.29
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,350.3,261.02
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,330.7,246.47
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,305.9,227.87
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,305.39,226.98
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,308.43,228.42
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,336.93,247.49
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,371.2,269.72
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,411.55,299.58
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,454.02,330.82
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,493.68,360.31
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,541.46,395.31
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,582.54,425.31
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,624.97,456.25
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,590.43,432.88
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,553.16,407.61
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,444.3,330.73
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,345.39,258.71
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,382.67,287.84
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,421.21,317.29
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,339.98,257.89
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,242.91,185.2
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,277.84,213.1
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,298.75,230.0
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,305.49,236.5
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,311.88,242.84
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,397.35,312.6
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,475.88,375.5
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,431.68,343.19
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,386.73,310.01
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,333.34,268.22
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,280.79,225.65
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,217.14,172.65
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,156.48,120.03
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,78.91,36.86
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.9,1.15
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.86,4.64
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,15.83,8.08
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,36.15,25.57
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,56.55,42.83
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,94.87,75.02
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,130.37,104.28
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,137.72,109.71
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,145.65,110.42
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,188.46,141.84
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,242.98,181.57
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,264.65,197.5
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,286.19,213.43
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,334.37,247.63
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,394.05,291.2
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,445.99,329.16
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,501.65,370.34
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,491.56,363.71
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,466.18,344.58
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,508.25,375.54
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,553.33,408.23
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,571.52,421.86
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,591.9,437.17
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,640.95,471.24
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,691.45,505.7
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,696.39,509.0
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,699.29,511.17
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,830.73,609.62
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,939.4,684.77
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,948.66,690.83
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,954.48,695.53
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,865.36,636.64
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,734.03,542.38
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,780.02,578.44
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,806.9,600.7
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,855.2,637.17
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,881.6,656.65
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,846.64,634.88
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,814.57,615.37
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,765.83,583.02
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,716.14,549.6
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,654.59,507.67
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,593.39,464.7
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,512.8,404.8
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,435.01,344.07
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,333.04,262.35
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,244.35,186.53
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,124.11,49.98
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.14,11.54
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.81,24.33
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.74,35.17
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.41,42.01
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,62.81,48.36
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,65.96,50.88
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,67.86,52.23
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,69.9,53.75
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,71.78,55.12
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,69.51,52.89
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,103.92,60.43
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,154.44,86.69
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,207.25,124.84
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,259.37,167.02
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,313.74,212.93
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,375.17,265.18
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,429.77,311.7
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,482.14,355.01
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,534.41,397.07
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,584.72,437.12
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,633.91,475.3
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,679.85,509.35
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,724.05,541.26
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,765.18,570.87
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,804.15,597.6
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,838.69,619.9
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,870.59,640.27
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,897.93,658.52
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,922.19,674.72
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,940.46,687.31
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,955.33,697.77
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,964.83,704.46
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,970.81,708.99
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,967.21,707.33
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,970.74,710.64
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,959.08,705.05
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,944.09,697.45
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,919.29,682.29
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,891.64,665.38
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,856.54,643.8
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,824.68,624.33
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,774.47,590.7
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,723.27,555.94
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,660.64,512.83
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,598.36,468.67
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,516.79,408.38
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,437.93,346.98
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,333.89,262.98
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,242.61,184.3
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,122.04,35.04
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.37,9.29
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,29.91,19.43
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,38.15,26.99
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,42.56,31.0
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,46.85,34.7
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,47.53,35.17
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,52.97,39.61
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,54.85,41.04
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,56.63,42.37
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,56.17,41.72
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,95.29,52.18
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,149.37,79.37
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,205.1,119.19
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,261.27,164.86
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,318.32,213.18
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,374.31,261.48
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,430.29,309.07
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,484.9,353.88
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,538.77,396.73
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,589.8,436.97
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,639.44,475.09
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,686.01,510.03
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,730.09,542.38
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,770.84,570.85
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,809.24,596.59
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,794.69,582.88
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,758.08,551.41
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,847.91,619.09
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,925.32,671.64
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,831.9,607.07
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,700.0,509.85
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,851.7,623.0
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,971.08,704.1
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,966.2,700.89
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,957.95,696.52
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,956.63,698.3
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,941.56,691.1
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,757.47,566.97
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,562.77,424.41
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,704.3,534.84
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,822.35,620.17
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,774.39,587.18
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,725.27,554.08
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,663.66,511.88
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,602.37,468.64
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,519.25,407.61
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,439.16,345.82
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,336.16,263.3
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,246.95,185.97
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,122.23,15.67
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.44,8.95
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.31,20.58
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,40.75,29.2
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,46.23,34.23
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,51.51,38.87
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,54.48,41.29
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,57.33,43.5
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,59.2,44.92
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,67.38,51.63
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,67.4,51.33
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,94.9,53.57
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,147.4,80.0
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,201.89,118.94
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,264.5,169.06
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,319.86,215.4
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,374.84,261.65
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,429.94,307.02
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,483.3,349.78
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,536.12,390.64
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,586.55,429.19
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,635.72,465.66
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,681.91,499.34
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,726.39,531.03
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,766.83,558.58
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,804.95,583.32
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,839.33,604.26
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,870.96,623.27
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,897.51,640.21
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,920.88,655.2
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,939.06,666.97
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,953.79,676.72
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,847.52,607.91
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,700.44,504.64
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,687.83,498.78
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,673.35,490.59
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,633.75,465.27
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,574.67,426.44
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,613.85,457.21
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,631.38,472.6
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,537.18,406.06
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,427.1,326.76
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,490.2,377.77
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,546.13,421.73
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,572.02,443.74
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,596.49,462.13
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,516.86,403.96
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,440.12,345.63
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,339.83,265.51
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,246.48,184.46
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,120.28,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.83,8.76
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,34.31,23.06
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,47.03,34.53
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.44,42.11
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,63.54,49.17
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,69.35,53.96
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,73.33,57.05
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,75.46,58.62
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,77.42,60.03
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,118.25,93.47
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,176.76,128.07
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,214.64,151.75
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,261.29,185.87
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,288.66,204.45
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,330.4,234.31
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,372.24,264.63
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,414.09,295.74
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,452.22,324.79
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,493.2,354.68
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,525.52,378.51
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,555.79,400.39
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,597.38,429.58
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,640.13,459.17
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,667.49,478.4
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,693.52,496.69
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,772.87,555.18
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,846.76,606.83
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,872.14,623.11
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,903.63,643.84
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,790.56,568.45
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,639.55,461.96
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,806.88,584.74
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,947.34,679.68
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,947.15,680.28
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,943.48,680.23
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,930.3,675.04
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,913.88,667.89
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,804.81,597.54
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,665.8,500.82
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,626.89,476.85
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,586.52,450.65
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,555.1,430.05
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,539.88,420.46
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,487.97,383.55
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,436.06,345.61
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,357.74,285.3
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,298.5,237.4
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,223.59,175.37
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,153.05,112.71
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,73.16,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.6,6.86
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.68,20.94
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.36,31.55
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.17,38.55
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,59.47,45.7
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,63.95,49.37
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,68.18,52.7
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,70.2,54.07
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,72.07,55.29
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,72.35,55.17
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,96.18,56.76
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,145.99,81.16
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,204.9,122.53
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,258.0,164.23
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,312.15,208.44
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,364.7,252.07
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,417.79,295.54
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,469.77,337.54
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,521.33,378.23
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,570.42,415.94
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,618.61,452.11
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,664.28,484.84
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,708.67,515.94
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,748.79,544.15
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,786.84,569.99
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,820.34,592.49
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,851.17,613.29
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,876.83,630.32
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,899.44,645.5
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,916.71,657.36
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,930.64,667.26
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,937.64,672.41
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,941.18,675.56
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,936.51,674.15
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,928.42,670.75
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,914.33,663.99
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,903.26,659.35
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,875.86,643.21
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,845.89,625.47
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,808.14,601.54
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,768.42,576.14
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,718.5,543.75
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,667.59,510.04
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,602.33,465.42
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,531.97,415.54
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,453.73,357.33
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,379.29,298.9
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,283.19,220.95
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,195.36,142.53
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,93.88,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.61,6.28
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.46,21.51
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.85,32.77
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.35,40.39
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,61.52,47.45
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,66.78,51.8
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,70.51,54.71
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,72.78,56.43
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,74.88,57.98
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,74.72,57.49
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,96.85,58.43
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,146.3,82.6
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,205.07,124.24
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,272.61,186.63
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,324.87,235.3
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,354.37,253.52
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,416.22,299.71
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,467.9,342.49
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,522.35,386.2
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,446.81,333.38
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,345.72,256.72
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,459.13,340.55
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,586.55,431.71
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,680.53,503.25
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,783.88,580.49
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,734.18,540.95
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,659.0,482.74
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,780.01,574.6
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,897.38,657.73
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,915.2,669.55
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,929.7,680.0
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,937.64,685.99
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,942.12,689.88
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,934.19,686.0
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,922.78,680.01
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,914.46,677.06
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,897.08,668.1
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,875.26,654.91
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,850.5,639.78
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,812.46,616.18
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,772.44,590.98
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,725.01,559.17
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,676.39,525.94
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,612.24,480.33
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,548.65,433.76
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,463.72,368.46
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,389.71,308.34
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,292.02,228.12
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,203.32,146.38
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,71.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.83,5.17
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.55,19.86
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.9,30.22
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,45.67,33.85
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,53.76,40.97
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,89.76,71.7
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,118.29,95.5
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,134.56,108.59
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,150.27,121.02
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,165.69,133.02
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,186.93,140.59
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,214.53,159.2
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,241.8,179.46
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,240.28,179.82
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,229.16,172.62
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,273.83,205.64
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,332.21,248.91
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,374.12,279.37
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,413.23,307.8
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,455.96,339.46
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,502.4,373.74
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,342.4,256.32
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,161.53,119.16
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,224.71,167.24
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,289.06,215.27
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,243.63,181.32
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,197.06,146.38
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,234.51,174.82
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,272.82,203.62
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,623.01,472.6
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,929.08,687.08
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,937.42,693.04
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,942.26,698.67
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,939.44,697.91
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,933.23,695.05
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,648.36,495.53
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,303.49,230.98
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,616.05,477.34
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,864.99,657.9
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,509.04,400.23
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,114.43,86.25
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,441.38,353.7
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,702.53,551.03
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,640.95,505.62
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,579.95,461.04
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,501.96,400.74
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,427.05,340.14
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,324.85,255.3
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,231.44,164.92
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,84.96,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.05
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.45,18.9
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.46,28.99
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,48.51,36.22
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,54.86,41.73
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,58.39,44.64
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,61.76,47.3
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,98.29,77.99
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,137.94,110.73
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,163.5,131.08
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,185.88,139.73
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,217.57,159.8
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,254.01,184.97
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,283.12,203.2
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,333.33,239.17
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,365.19,266.98
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,389.95,288.22
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,416.6,308.72
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,430.89,319.37
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,471.85,349.67
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,516.05,382.09
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,499.66,370.07
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,477.2,353.34
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,575.73,426.99
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,687.53,508.29
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,766.88,567.77
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,841.07,620.42
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,511.42,388.13
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,119.81,87.0
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,324.0,243.43
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,548.95,406.73
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,375.31,280.97
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,202.47,151.45
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,413.12,313.42
