Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,606.84,455.35
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,568.01,426.94
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,528.06,398.71
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,478.45,363.3
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,428.22,326.97
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,540.78,416.33
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,645.77,497.22
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,534.78,415.78
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,446.66,349.94
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,395.44,312.38
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,344.75,273.87
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,285.79,226.91
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,228.59,179.91
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,148.74,114.12
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,83.58,54.49
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,29.35,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,9.55,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,18.15,3.29
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,35.7,24.04
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,51.78,38.59
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,64.18,49.62
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,76.18,59.97
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,76.64,60.2
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,80.27,62.99
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,115.57,92.24
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,150.13,120.21
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,171.29,136.75
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,187.66,141.43
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,210.05,151.6
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,248.48,173.84
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,261.7,176.38
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,306.6,207.08
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,362.32,258.64
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,402.86,294.59
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,351.39,259.5
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,284.54,210.86
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,402.23,298.1
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,557.11,409.73
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,559.46,409.66
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,556.22,405.75
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,448.92,329.51
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,322.92,237.48
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,374.45,275.58
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,425.38,312.32
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,419.29,307.94
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,412.47,303.3
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,675.37,499.18
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,914.65,664.14
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,804.92,586.79
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,673.82,492.24
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,802.66,588.32
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,919.08,668.81
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,904.28,658.82
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,886.4,648.04
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,859.8,631.97
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,830.52,614.16
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,791.95,590.48
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,751.48,565.25
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,699.65,530.6
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,646.92,494.71
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,580.15,448.39
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,509.43,397.51
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,428.91,336.36
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,352.57,275.64
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,255.36,196.23
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,163.33,106.18
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,54.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.94
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.97,19.96
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,44.18,31.96
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.8,40.56
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.05,48.55
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,68.61,53.15
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,73.99,57.44
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,76.86,59.52
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,79.53,61.39
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,79.81,61.13
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,97.41,60.68
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,146.06,83.06
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,197.23,117.95
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,248.9,158.28
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,308.42,206.49
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,322.33,229.66
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,323.74,237.94
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,377.4,276.5
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,447.83,327.14
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,515.3,377.56
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,614.19,451.15
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,658.55,482.68
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,701.12,512.48
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,740.68,540.41
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,778.18,566.47
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,811.03,588.42
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,841.26,608.58
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,866.41,625.09
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,888.54,639.71
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,903.97,650.07
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,916.03,658.42
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,921.67,663.74
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,923.87,667.02
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,851.2,619.69
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,763.3,558.24
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,696.31,513.33
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,644.28,477.51
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,400.75,303.13
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,150.57,112.01
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,129.65,96.81
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,108.62,80.89
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,95.05,70.5
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,81.43,59.93
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,67.22,48.84
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,37.54
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,27.83
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,17.94
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.04
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,66.38,51.75
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,118.65,95.76
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,114.6,91.75
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,114.45,91.09
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,139.27,111.05
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,170.13,125.11
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,203.98,141.78
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,236.46,161.17
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,241.73,173.03
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,233.53,173.57
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,240.27,178.55
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,235.37,174.73
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,330.45,243.1
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,451.79,328.34
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,464.36,336.99
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,473.73,343.63
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,527.77,381.29
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,585.98,421.02
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,626.73,449.71
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,669.53,479.77
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,657.88,471.09
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,641.41,459.34
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,749.24,536.83
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,859.23,612.86
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,874.75,623.14
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,887.26,632.57
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,891.31,636.48
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,892.12,638.47
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,800.61,577.69
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,696.89,507.48
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,784.51,574.29
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,858.07,628.33
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,733.58,544.42
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,602.0,452.38
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,668.5,505.42
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,716.76,543.42
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,657.0,502.57
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,604.71,466.99
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,537.39,419.21
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,471.74,370.75
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,388.62,306.25
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,310.09,242.73
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,204.05,155.97
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,111.72,62.09
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,39.28,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.36,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.98,19.94
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.71,33.37
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.66,42.3
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,65.21,50.59
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,70.73,55.18
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,76.57,59.88
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,101.3,80.33
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,131.96,105.27
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,159.19,126.89
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,181.48,136.05
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,211.66,155.37
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,244.55,178.22
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,283.88,204.33
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,322.32,230.92
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,341.08,248.67
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,347.76,255.99
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,361.32,265.71
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,373.47,274.09
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,418.49,306.49
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,474.6,346.42
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,571.28,417.52
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,691.97,503.98
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,689.56,499.59
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,670.05,483.78
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,693.81,500.94
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,721.71,520.35
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,795.54,574.37
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,873.01,629.09
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,799.31,575.78
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,709.07,510.78
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,812.12,587.87
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,907.41,655.93
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,767.13,560.36
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,598.54,441.36
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,611.01,453.77
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,604.53,452.26
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,711.36,534.1
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,801.54,601.13
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,760.04,574.91
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,716.74,547.91
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,653.86,505.14
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,598.89,467.14
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,531.52,418.3
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,465.89,368.98
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,378.82,300.32
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,283.3,222.95
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,191.86,146.38
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,96.83,46.7
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,33.58,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,32.61,21.12
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,49.16,36.11
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.39,46.13
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.32,56.42
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,79.69,62.55
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,86.71,68.19
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,91.92,72.32
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,96.82,76.15
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,98.72,77.28
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,112.83,76.12
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,158.76,96.75
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,207.6,129.46
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,256.61,167.41
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,307.7,209.0
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,358.32,251.31
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,409.88,293.93
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,460.37,334.32
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,511.17,373.79
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,463.34,341.34
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,390.59,287.04
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,460.61,337.71
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,540.99,394.4
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,649.91,475.83
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,771.17,564.42
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,804.45,586.89
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,835.41,607.43
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,759.89,552.5
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,659.98,478.78
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,692.96,503.99
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,725.51,528.17
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,829.15,604.66
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,917.59,666.37
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,915.03,665.48
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,903.36,659.43
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,885.99,650.78
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,865.58,640.17
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,649.03,488.94
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,412.07,312.65
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,568.77,437.17
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,723.66,553.43
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,669.63,515.37
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,608.24,472.48
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,540.08,423.72
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,473.76,373.88
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,389.89,308.34
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,310.8,243.83
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,213.35,161.99
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,98.66,38.43
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,35.04,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.62,16.21
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,36.27,25.29
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,41.94,30.52
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,47.43,35.34
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,77.9,61.33
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,115.17,92.55
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,119.79,95.88
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,129.16,103.11
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,86.25,66.92
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,72.25,42.23
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,167.17,108.51
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,248.25,179.53
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,272.09,198.66
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,291.58,214.69
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,321.02,237.33
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,339.76,251.71
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,350.28,259.31
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,359.14,265.44
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,462.28,343.27
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,614.06,456.66
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,531.26,395.05
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,413.42,304.5
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,522.63,385.73
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,645.0,473.86
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,577.88,424.85
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,498.6,366.84
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,702.74,521.46
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,887.31,651.58
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,712.56,527.92
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,476.35,351.9
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,374.27,278.65
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,257.18,191.72
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,236.33,176.62
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,215.21,161.02
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,214.56,161.31
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,214.13,161.77
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,283.57,216.45
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,341.37,261.74
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,472.34,365.68
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,560.26,436.13
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,519.67,407.08
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,495.52,389.99
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,511.81,405.32
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,526.8,417.35
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,439.0,348.28
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,352.55,277.21
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,242.01,183.73
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,127.52,34.33
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,43.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,30.78,19.43
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,40.56,28.78
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,48.12,35.65
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,56.29,42.76
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,67.01,51.82
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,77.91,60.81
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,86.96,68.22
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,95.46,75.07
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,136.5,108.64
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,180.7,135.95
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,212.25,155.12
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,246.84,178.74
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,243.87,163.91
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,298.79,198.38
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,353.33,245.28
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,408.02,291.85
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,412.8,302.71
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,395.63,291.94
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,484.4,359.2
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,611.62,455.15
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,656.71,489.21
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,699.87,521.55
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,739.88,550.67
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,777.51,576.36
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,702.3,518.35
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,587.43,429.56
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,553.03,405.42
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,504.86,370.96
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,729.02,539.64
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,917.94,671.51
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,767.15,567.63
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,569.98,422.59
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,747.16,557.06
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,897.63,664.87
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,881.17,654.04
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,861.7,642.33
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,834.0,625.25
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,803.69,606.35
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,761.54,579.61
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,717.67,551.28
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,661.22,512.21
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,597.61,467.03
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,526.4,415.23
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,457.47,362.62
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,364.06,288.6
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,263.61,206.79
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,166.37,124.15
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,53.4,1.03
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,19.0,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,29.12,17.9
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.8,30.51
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.77,38.66
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,60.42,46.29
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,66.64,51.5
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,70.83,54.82
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,72.77,56.16
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,74.61,57.36
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,117.33,92.47
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,187.48,141.39
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,157.0,103.25
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,186.68,109.99
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,245.29,155.78
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,298.68,200.04
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,351.78,245.34
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,405.42,290.66
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,457.52,333.35
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,509.41,374.65
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,516.84,381.8
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,502.65,370.16
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,590.12,436.97
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,698.26,517.92
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,737.57,546.12
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,774.6,571.45
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,720.21,529.27
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,634.97,463.54
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,765.07,561.98
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,884.48,645.95
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,899.77,655.89
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,911.66,664.39
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,811.77,595.85
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,673.0,494.54
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,801.77,591.81
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,911.58,668.44
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,896.41,658.53
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,878.04,647.49
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,855.26,633.85
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,824.69,614.94
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,784.35,589.69
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,742.2,562.87
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,684.22,523.22
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,625.87,482.52
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,554.12,431.49
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,479.57,376.17
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,387.18,304.01
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,301.14,233.81
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,196.44,144.86
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,70.91,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,31.73,19.99
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,49.03,35.86
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,59.12,44.99
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,69.72,54.21
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,72.72,56.67
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,76.52,59.65
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,78.57,61.18
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,80.53,62.59
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,76.78,59.08
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,83.55,54.25
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,134.19,74.55
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,194.27,115.01
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,245.87,154.97
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,300.05,199.69
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,354.94,246.51
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,410.25,293.22
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,467.53,339.76
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,519.86,381.51
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,569.98,421.19
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,618.89,458.95
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,664.42,492.41
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,708.13,523.68
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,747.57,552.37
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,784.65,577.96
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,817.7,599.2
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,847.93,618.46
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,873.01,635.31
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,894.92,650.13
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,910.9,661.14
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,923.45,670.04
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,929.13,674.33
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,941.05,682.92
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,936.25,680.91
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,927.93,676.84
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,912.13,669.07
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,893.07,659.24
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,863.98,641.36
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,837.8,625.49
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,797.66,600.41
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,755.66,573.76
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,698.53,535.81
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,640.95,496.57
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,567.82,444.14
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,496.03,390.69
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,396.5,312.77
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,308.89,240.73
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,199.42,146.2
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,68.56,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,32.72,20.66
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,50.94,37.44
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,64.56,49.6
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,77.79,61.07
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,79.98,62.84
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,84.4,66.32
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,88.42,69.48
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,92.22,72.4
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,88.56,68.92
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,93.67,63.46
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,141.8,82.53
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,192.76,115.88
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,242.69,154.22
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,301.6,202.08
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,354.64,247.17
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,408.29,292.38
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,460.16,334.76
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,512.66,376.49
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,562.51,415.85
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,611.58,453.56
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,658.09,487.99
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,703.9,521.09
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,744.26,550.45
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,782.28,576.45
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,815.72,597.77
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,846.35,617.09
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,871.44,633.69
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,893.3,648.21
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,910.05,659.7
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,923.35,669.07
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,929.86,675.24
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,932.8,679.28
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,927.63,677.07
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,928.73,679.25
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,914.23,672.26
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,896.45,663.28
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,869.82,647.05
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,840.39,628.96
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,800.27,603.86
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,763.34,580.69
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,709.97,544.5
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,656.0,507.11
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,585.33,456.99
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,516.02,405.77
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,423.87,334.16
