Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,336.4,262.11
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,219.22,159.16
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,66.34,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,13.93,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,27.23,16.19
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.62,28.76
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,35.98,25.32
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,22.6
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,30.19
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,37.63
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,84.6,66.5
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,116.34,92.69
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,145.1,115.79
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,177.88,134.98
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,200.25,150.01
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,223.15,166.5
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,260.27,190.04
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,310.56,224.68
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,340.35,242.67
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,402.18,288.36
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,453.75,331.05
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,505.45,372.89
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,494.9,367.5
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,459.5,340.66
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,564.36,421.65
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,692.84,518.59
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,732.03,546.92
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,768.9,572.79
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,729.89,540.52
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,661.24,486.21
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,777.4,574.71
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,878.93,646.62
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,838.94,617.92
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,773.09,567.87
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,695.23,513.48
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,611.14,453.5
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,780.58,580.98
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,914.92,674.44
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,824.44,614.88
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,718.84,541.23
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,632.42,481.39
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,564.15,432.61
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,542.37,419.74
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,518.08,404.56
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,585.14,458.43
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,631.8,494.01
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,562.11,443.51
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,493.77,392.47
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,398.15,316.95
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,307.01,241.17
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,199.08,142.71
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,53.1,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.73,15.14
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.43,27.35
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.46,34.78
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,55.17,42.51
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,59.51,46.12
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,63.67,49.39
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,66.0,51.12
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,68.21,52.68
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,69.47,53.31
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,77.29,59.4
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,128.03,70.68
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,187.89,110.51
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,241.62,152.1
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,296.73,197.39
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,350.74,242.43
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,405.24,287.16
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,457.95,329.45
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,510.34,370.13
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,560.61,408.76
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,609.83,445.52
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,657.35,479.88
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,704.18,512.98
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,744.47,541.24
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,782.33,565.93
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,736.67,531.96
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,659.9,475.0
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,785.43,567.18
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,896.3,641.31
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,913.35,652.17
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,926.88,661.88
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,934.73,667.63
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,938.98,671.31
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,932.22,668.74
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,922.03,664.21
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,917.18,662.77
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,899.64,653.21
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,874.8,639.54
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,847.05,623.91
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,808.03,600.52
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,766.93,575.4
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,720.05,544.99
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,667.83,509.98
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,598.96,462.94
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,531.42,414.5
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,441.48,345.48
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,356.36,275.33
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,235.21,163.08
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,77.73,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.39,13.83
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,35.95,25.02
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,42.48,31.07
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,48.77,36.66
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,53.05,40.2
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,57.14,43.42
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,59.09,44.83
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,60.94,46.12
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,62.55,47.09
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,76.7,58.43
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,128.37,69.53
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,182.26,104.07
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,256.66,170.7
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,314.03,223.26
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,341.21,239.08
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,408.5,288.13
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,461.11,330.54
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,513.15,371.27
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,562.7,409.77
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,611.0,446.36
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,629.19,457.56
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,632.19,456.81
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,482.92,352.59
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,303.57,221.78
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,570.07,421.63
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,836.71,604.42
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,703.06,509.49
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,524.21,379.53
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,728.32,530.33
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,907.23,651.55
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,921.76,661.4
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,923.91,665.04
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,918.53,662.78
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,909.68,658.5
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,893.16,649.41
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,873.42,638.35
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,848.22,623.74
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,815.75,604.24
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,774.81,579.25
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,732.11,552.66
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,674.33,513.81
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,616.22,473.76
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,542.87,421.75
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,471.01,368.37
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,370.71,289.95
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,282.48,217.17
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,175.9,116.16
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,36.22,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,26.1,14.93
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,38.46,26.97
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,47.23,34.96
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,57.05,43.57
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,69.35,53.92
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,82.2,64.43
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,99.67,78.87
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,122.96,97.9
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,151.44,120.65
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,182.05,144.67
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,202.6,146.83
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,234.01,164.62
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,272.42,195.26
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,294.38,213.67
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,309.46,225.9
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,328.69,240.58
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,329.22,240.78
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,326.83,238.65
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,352.75,257.18
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,379.92,276.33
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,395.22,286.43
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,410.69,296.65
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,469.61,338.45
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,532.33,382.11
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,551.01,395.12
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,569.63,408.45
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,528.95,380.75
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,474.05,343.13
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,705.73,512.35
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,902.68,644.13
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,837.89,601.47
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,746.34,537.93
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,830.78,601.47
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,898.05,647.47
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,728.54,536.27
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,528.93,394.85
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,684.93,513.63
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,803.7,598.47
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,761.98,571.83
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,718.59,544.88
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,660.9,506.33
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,602.96,466.45
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,529.51,413.59
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,457.66,359.3
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,358.0,280.7
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,270.27,207.67
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,152.89,95.19
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.19,13.18
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.69,26.16
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.47,34.15
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,56.25,42.69
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,60.13,45.96
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,63.9,48.97
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,98.31,77.6
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,142.55,113.66
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,155.49,123.51
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,159.18,125.81
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,152.86,98.17
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,176.78,102.21
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,236.1,147.91
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,289.73,192.01
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,342.45,236.57
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,395.75,281.27
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,447.67,323.63
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,499.09,364.41
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,548.18,403.03
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,596.32,440.0
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,640.69,472.78
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,683.7,503.83
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,655.49,480.77
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,602.25,439.05
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,710.79,521.35
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,822.43,601.98
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,504.09,378.9
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,127.84,92.57
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,279.07,207.73
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,434.79,321.51
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,687.37,509.99
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,902.36,659.45
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,896.73,655.62
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,887.66,651.32
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,733.26,547.33
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,565.92,425.87
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,693.02,524.52
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,800.53,602.27
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,759.27,575.32
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,716.32,547.77
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,665.08,512.8
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,613.06,476.32
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,540.53,423.31
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,469.68,369.39
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,380.34,298.0
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,296.12,226.92
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,161.14,92.94
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,26.42,14.79
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,44.5,31.97
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,60.62,46.33
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,76.23,59.9
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,88.27,69.92
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,95.61,75.64
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,102.31,80.82
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,108.63,85.58
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,112.26,88.05
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,117.39,91.73
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,187.85,128.73
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,240.36,170.36
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,254.4,172.93
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,304.63,205.92
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,347.61,245.68
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,376.87,272.46
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,426.34,307.63
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,496.57,359.06
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,541.67,393.45
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,586.38,426.9
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,627.09,457.0
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,666.25,485.47
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,702.23,511.21
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,736.51,535.43
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,715.51,517.98
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,679.18,490.05
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,754.35,544.87
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,828.23,597.54
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,835.22,602.01
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,838.75,604.77
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,733.78,532.01
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,599.91,438.16
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,732.88,536.38
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,840.69,614.11
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,819.24,601.67
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,794.93,588.29
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,756.35,564.22
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,722.57,543.2
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,676.34,512.92
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,629.17,481.41
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,574.91,443.62
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,520.51,404.63
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,447.0,350.34
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,376.07,295.74
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,294.22,229.84
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,203.71,154.82
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,102.38,50.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,23.06,11.92
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,36.22,24.87
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,54.79,41.44
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,59.16,45.02
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,63.36,48.28
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,66.1,50.32
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,68.69,52.18
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,70.31,53.2
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,72.77,54.92
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,122.54,67.34
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,181.59,104.84
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,234.07,144.05
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,287.97,187.12
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,317.04,221.24
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,331.37,239.06
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,389.42,277.12
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,499.29,353.72
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,548.12,389.61
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,595.9,424.18
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,641.49,457.09
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,686.27,488.81
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,725.27,515.91
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,761.9,540.51
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,793.56,560.5
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,822.38,578.67
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,846.98,594.77
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,868.44,609.02
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,884.29,619.91
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,896.74,628.89
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,901.65,634.01
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,912.03,642.77
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,905.55,641.03
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,895.61,637.36
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,879.38,629.21
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,859.96,619.1
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,832.11,603.5
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,806.35,589.21
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,765.32,564.81
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,722.6,538.87
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,667.54,503.6
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,612.06,466.81
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,538.42,414.61
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,466.58,361.27
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,372.5,287.41
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,284.18,213.4
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,142.22,57.77
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.55,10.54
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.54,23.41
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,41.54,29.9
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,48.3,35.88
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,52.6,39.46
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,56.72,42.71
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,59.06,44.45
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,61.28,46.03
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,62.9,46.98
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,71.46,53.6
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,122.13,66.07
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,175.28,98.38
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,229.32,138.84
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,284.06,182.7
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,337.98,227.12
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,392.34,271.55
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,415.74,295.35
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,416.66,298.66
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,490.03,351.88
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,595.11,427.55
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,639.87,458.58
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,682.69,487.94
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,722.31,515.11
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,759.66,540.27
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,791.6,561.74
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,820.74,581.29
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,845.34,597.49
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,866.77,611.8
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,881.2,621.84
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,892.17,629.91
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,896.93,633.69
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,898.16,635.47
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,887.12,630.27
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,878.21,626.64
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,732.74,531.91
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,579.35,425.16
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,685.58,505.63
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,774.12,568.48
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,730.16,540.76
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,684.65,512.56
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,626.17,473.47
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,567.44,433.02
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,486.35,375.61
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,415.0,321.94
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,321.53,248.05
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,235.24,175.35
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,119.17,31.36
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.01,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.45,11.69
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.72,26.03
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,48.0,35.36
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,57.9,44.07
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,64.43,49.62
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,71.36,55.31
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,74.48,57.66
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,77.45,59.81
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,78.68,60.48
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,79.82,61.06
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,126.86,72.87
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,177.85,104.06
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,229.67,143.07
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,282.75,185.87
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,335.11,229.18
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,392.97,275.96
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,443.82,316.04
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,494.43,354.51
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,542.32,390.12
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,589.31,423.67
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,635.42,454.84
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,680.87,484.32
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,702.02,494.4
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,707.14,493.39
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,717.47,498.95
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,724.57,502.22
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,800.69,555.88
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,863.5,596.35
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,878.74,606.24
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,890.54,614.87
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,896.23,620.01
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,898.42,623.26
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,803.12,566.59
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,668.02,477.77
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,772.05,554.14
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,853.83,608.14
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,825.09,591.42
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,793.68,574.11
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,756.85,553.43
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,713.76,528.06
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,658.44,492.49
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,602.77,455.45
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,528.21,403.57
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,455.63,350.31
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,358.19,274.36
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,267.09,197.34
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,131.36,9.57
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.77,9.37
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,33.8,22.6
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,40.85,29.13
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,47.66,35.16
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,50.85,37.8
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,53.99,40.24
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,55.77,41.52
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,57.49,42.7
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,64.44,48.21
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,65.46,48.76
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,115.04,60.5
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,169.37,93.16
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,223.95,134.1
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,279.64,179.17
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,341.22,229.82
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,395.95,275.0
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,448.85,317.41
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,501.2,358.08
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,550.73,396.63
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,598.88,433.23
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,644.41,466.26
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,688.2,497.26
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,727.44,525.26
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,764.18,550.28
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,796.66,570.89
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,826.22,589.55
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,850.67,605.81
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,871.83,620.07
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,886.88,630.89
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,898.4,639.65
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,903.67,644.22
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,905.36,646.71
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,900.21,644.97
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,891.6,641.19
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,884.45,639.52
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,865.17,629.96
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,836.78,613.15
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,805.7,594.48
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,763.78,568.58
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,724.56,544.12
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,669.05,507.49
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,613.27,469.47
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,539.09,416.9
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,467.01,363.04
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,366.87,283.25
