Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,14.55,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.61,15.13
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.16,28.74
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,47.88,35.94
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,57.37,44.33
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,61.54,47.97
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,65.66,51.39
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,65.35,50.81
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,65.28,50.39
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,66.23,50.93
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,101.83,57.5
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,157.94,89.68
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,209.33,126.91
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,260.92,168.84
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,313.0,212.54
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,362.75,254.52
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,412.26,295.54
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,459.61,334.75
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,505.69,372.0
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,549.78,406.11
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,591.29,437.51
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,627.72,465.61
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,661.58,491.4
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,691.13,513.11
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,717.78,532.51
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,738.16,547.7
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,755.21,560.04
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,767.3,569.17
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,775.93,576.16
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,777.02,578.21
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,780.95,582.41
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,772.32,578.15
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,760.33,571.74
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,738.46,559.34
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,713.68,544.77
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,678.68,521.52
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,641.49,496.11
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,588.51,458.59
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,540.23,422.84
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,466.54,364.72
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,395.15,305.01
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,283.09,206.17
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,159.33,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.66,11.13
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,31.37,21.41
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,35.86,25.76
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,44.09,33.11
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,47.44,36.07
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,50.76,38.88
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,51.53,39.29
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,52.39,39.75
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,53.56,40.54
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,90.46,46.82
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,152.52,82.01
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,207.94,122.34
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,262.38,167.31
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,316.63,213.91
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,368.93,259.23
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,420.21,303.02
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,469.22,344.72
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,516.54,384.13
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,559.65,418.66
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,600.27,450.37
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,636.82,479.14
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,670.54,505.29
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,699.67,526.86
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,725.59,545.79
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,746.28,561.03
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,763.53,573.47
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,774.14,581.69
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,781.15,587.63
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,781.17,588.67
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,777.63,587.44
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,773.02,585.63
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,758.9,577.26
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,735.9,563.38
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,710.01,547.3
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,671.91,521.22
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,631.78,493.07
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,577.92,454.38
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,529.0,417.64
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,451.54,356.24
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,376.75,293.56
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,264.28,192.04
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,113.94,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.37,10.99
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,34.9,23.91
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,41.23,29.92
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,47.43,35.53
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,51.26,38.89
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,55.02,42.05
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,69.74,54.37
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,105.38,84.14
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,125.14,100.23
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,158.29,115.52
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,159.85,101.12
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,196.66,116.51
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,247.9,158.4
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,299.46,202.31
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,338.69,243.26
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,355.48,262.9
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,381.86,284.15
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,408.35,305.24
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,439.29,328.69
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,470.55,352.02
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,556.19,418.08
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,644.43,486.24
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,672.9,507.12
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,698.36,525.72
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,621.58,467.69
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,511.09,383.9
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,514.38,387.86
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,516.37,390.49
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,641.59,488.56
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,754.74,573.27
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,745.3,567.29
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,732.59,559.77
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,437.81,343.04
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,89.66,65.93
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,374.85,297.97
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,608.29,475.94
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,558.93,439.03
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,505.33,398.54
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,426.28,335.15
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,350.17,271.12
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,240.42,170.44
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,92.72,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,23.89,11.52
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,37.88,26.23
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,46.03,33.87
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,54.01,41.02
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,60.27,46.47
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,64.44,49.94
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,64.93,50.16
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,65.57,50.47
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,66.52,51.01
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,94.9,55.06
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,166.07,110.47
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,213.14,157.57
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,236.8,175.79
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,260.74,194.58
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,308.52,223.44
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,393.9,284.9
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,439.36,323.33
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,483.65,360.06
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,524.14,393.17
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,562.49,423.88
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,596.78,450.87
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,628.63,475.51
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,589.59,445.71
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,530.93,400.69
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,501.65,379.25
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,458.62,347.37
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,596.54,453.87
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,722.56,548.26
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,720.64,546.55
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,715.5,543.6
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,690.92,527.31
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,663.2,508.49
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,634.44,489.54
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,603.31,468.51
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,548.11,428.52
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,498.96,392.01
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,437.98,345.96
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,378.07,299.1
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,280.9,221.64
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,203.36,156.97
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,122.34,83.51
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.31,2.94
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,22.02,12.97
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,35.3,24.8
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,48.09,36.09
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,61.09,47.47
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,73.96,58.55
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,95.25,76.52
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,116.0,93.69
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,131.13,106.09
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,147.52,113.77
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,148.17,113.69
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,147.19,112.67
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,165.82,126.85
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,185.22,141.55
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,127.5,96.37
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,64.67,46.59
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,48.69,33.77
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,32.73,20.89
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,23.44,13.33
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.79
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,35.4,22.92
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,56.71,39.98
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,36.29,23.62
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,15.91,7.22
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.02,6.52
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.13,5.81
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,13.69,5.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.24,5.12
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,11.47,3.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.8,1.59
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.68,2.33
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.35,1.26
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.03,0.17
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.71,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.39,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.07,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,5.02
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,28.07,18.24
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,43.5,32.27
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,58.73,45.99
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,74.89,60.33
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,90.83,74.26
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,98.77,80.87
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,106.55,87.22
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,112.01,91.65
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,117.73,91.97
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,151.14,118.03
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,179.42,139.38
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,191.06,148.7
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,194.43,151.45
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,152.07,117.61
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,105.79,80.46
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,165.96,128.38
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,227.1,176.32
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,206.5,159.74
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,184.57,142.25
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,143.83,110.13
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,102.09,76.92
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,155.79,119.61
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,211.09,162.81
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,162.53,124.7
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,113.33,85.78
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,120.44,91.62
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,127.76,97.6
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,117.82,90.02
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,107.81,82.35
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,119.41,91.94
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,131.91,102.26
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,142.3,111.14
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,153.8,120.94
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,133.42,104.54
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,113.03,87.96
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,92.71,71.44
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,72.08,54.32
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,53.24,38.36
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,33.58,21.58
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,18.07,7.14
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.9,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,14.95,7.09
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,25.1,16.33
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,35.27,25.55
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,45.46,34.69
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,55.67,43.71
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,33.94,24.41
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.32,5.23
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,73.23,58.43
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,127.24,99.78
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,138.58,108.36
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,150.18,117.11
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,162.26,126.14
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,174.73,135.47
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,175.36,135.56
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,175.57,135.34
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,210.68,162.62
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,246.19,190.01
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,260.11,200.68
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,274.55,211.83
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,257.16,198.43
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,234.3,180.8
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,192.72,148.23
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,149.87,114.42
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,167.12,128.24
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,184.97,142.42
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,288.45,224.8
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,401.97,312.7
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,274.32,214.18
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,147.42,113.38
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,110.72,84.52
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,74.36,55.35
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,227.8,183.11
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,386.31,310.39
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,335.05,270.03
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,297.89,240.67
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,256.03,207.28
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,214.24,172.96
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,163.2,129.93
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,112.24,86.02
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,63.75,38.79
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.84,4.32
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,33.38,22.8
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,42.8,31.8
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,51.97,40.21
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,69.52,55.85
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,94.16,77.45
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,109.18,90.22
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,124.02,102.61
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,135.6,112.02
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,148.34,116.48
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,163.37,127.53
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,178.58,138.96
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,204.8,158.31
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,241.81,186.5
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,266.56,205.43
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,292.99,225.77
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,341.37,262.5
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,400.68,308.21
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,258.09,200.55
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,92.22,69.24
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,136.87,105.2
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,182.33,141.24
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,102.71,77.82
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,22.99,13.2
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,24.31,14.32
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,25.63,15.43
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,18.55,9.63
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.23,5.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,41.51,28.75
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,68.13,50.77
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,36.61,24.9
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,33.51,23.66
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,62.8,46.38
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,62.82,46.17
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,82.31,61.95
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,101.08,77.01
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,100.87,76.53
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,100.6,76.06
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,144.96,111.3
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,189.86,146.51
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,165.32,126.86
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,139.68,106.41
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,177.97,136.61
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,217.47,167.41
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,169.41,129.86
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,120.24,91.1
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,156.42,119.99
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,193.9,149.59
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,187.31,144.52
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,180.63,139.5
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,160.79,124.01
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,140.67,108.22
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,109.83,83.82
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,79.1,59.22
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,45.47,31.98
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,4.63
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.18
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,1.71
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,216.1,177.81
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,405.95,327.66
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,325.28,259.33
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,249.35,193.73
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,149.74,90.86
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.72,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,10.69
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,32.65,22.82
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,45.44,34.43
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,58.44,46.1
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,71.31,57.47
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,64.6,51.4
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,56.55,44.14
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,69.45,55.27
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,81.6,62.64
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,118.31,92.52
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,155.02,121.94
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,174.26,136.93
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,194.46,152.73
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,183.53,143.82
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,170.86,133.51
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,156.6,122.05
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,141.48,109.87
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,148.89,115.78
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,156.46,121.83
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,214.77,168.52
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,279.8,219.97
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,276.65,217.56
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,273.02,214.95
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,228.96,180.2
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,190.38,149.49
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,176.95,138.94
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,163.27,128.11
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,137.11,107.17
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,110.76,85.89
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,70.36,52.89
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,31.76,20.94
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,18.06,9.53
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
