Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,49.26,38.53
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,51.85,40.67
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,53.52,41.92
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,55.23,43.15
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,73.57,43.81
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,124.86,66.48
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,176.05,101.59
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,227.86,143.49
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,282.62,190.32
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,331.73,233.29
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,378.81,275.09
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,424.6,315.04
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,467.56,351.16
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,508.79,384.69
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,545.81,415.39
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,580.34,443.49
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,610.12,466.61
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,636.99,487.03
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,658.57,504.68
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,676.88,519.78
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,688.83,530.49
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,697.32,538.67
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,698.76,542.43
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,701.74,546.95
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,693.42,542.57
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,681.78,535.84
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,660.66,521.47
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,636.71,504.74
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,599.88,477.85
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,561.08,448.1
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,504.32,404.66
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,453.07,362.89
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,367.57,291.65
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,286.55,212.44
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,139.79,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,24.51,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,27.25,17.29
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,30.38,21.49
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,34.29,25.42
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,38.22,29.18
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,39.93,30.7
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,46.68,36.67
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,49.2,38.81
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,51.65,40.83
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,68.28,40.62
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,122.29,63.14
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,176.95,100.99
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,231.9,146.44
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,285.24,193.93
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,338.0,241.87
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,388.29,288.19
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,437.05,332.5
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,482.57,372.63
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,525.91,409.86
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,565.41,443.97
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,602.16,475.14
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,634.6,501.41
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,663.87,524.64
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,687.78,544.4
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,708.19,561.26
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,722.21,573.42
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,732.52,582.56
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,736.78,586.63
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,737.36,588.18
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,729.43,583.56
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,718.07,576.48
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,697.87,562.86
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,674.71,546.75
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,640.83,521.95
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,610.45,498.89
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,557.65,456.68
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,504.22,411.56
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,421.83,340.49
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,342.51,258.07
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,166.42,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,7.73,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,14.07,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,22.82,13.52
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,31.28,22.39
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,35.92,27.03
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,44.29,34.85
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,47.78,38.0
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,51.25,40.99
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,52.94,42.37
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,54.67,43.74
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,68.47,43.61
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,119.72,64.84
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,170.86,99.81
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,222.58,142.18
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,277.67,190.27
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,327.06,234.53
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,374.16,277.68
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,419.99,319.2
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,462.58,356.69
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,503.36,391.76
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,540.62,424.06
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,575.39,453.73
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,604.88,477.92
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,631.4,499.32
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,652.52,517.23
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,670.37,532.44
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,682.62,542.28
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,691.46,549.44
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,698.58,557.19
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,698.07,559.27
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,689.21,553.82
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,677.04,545.95
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,655.03,530.49
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,630.17,512.59
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,593.7,484.2
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,555.22,453.21
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,498.93,409.1
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,448.41,366.93
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,364.32,294.64
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,284.43,214.22
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,138.91,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,27.0,16.47
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,42.07,31.53
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,58.18,46.62
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,71.91,59.38
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,85.13,71.33
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,97.99,82.69
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,88.13,73.65
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,74.32,61.08
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,110.58,87.75
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,164.45,126.24
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,173.76,135.09
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,178.21,141.64
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,177.51,141.35
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,169.06,134.64
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,181.34,144.49
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,194.07,154.71
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,140.58,110.99
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,84.19,64.54
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,206.6,164.79
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,339.75,271.11
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,199.32,159.15
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,45.1,32.09
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,57.07,42.26
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,69.06,52.41
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,221.8,180.44
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,376.21,305.78
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,345.6,281.1
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,313.44,255.49
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,193.68,157.81
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,80.44,62.53
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,71.7,55.49
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,62.92,48.26
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,54.34,41.0
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,45.91,33.79
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,36.6,25.78
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,27.31,17.67
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,18.92,10.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.57
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.59
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.91
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,7.22
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,18.03,10.91
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,22.0,14.57
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,65.43,54.17
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,103.91,88.74
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,85.85,68.86
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,65.45,51.07
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,39.28,28.41
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,57.93,44.33
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,101.91,81.74
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,116.19,93.68
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,130.6,105.73
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,135.33,109.62
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,140.11,113.59
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,111.1,89.12
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,81.55,64.13
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,87.34,68.94
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,93.19,73.78
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,80.2,62.84
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,67.29,51.95
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,57.05,43.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,46.84,34.65
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,47.71,35.47
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,48.59,36.3
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,89.84,71.79
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,136.09,111.32
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,123.36,100.84
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,110.6,90.28
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,95.17,77.14
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,79.56,63.66
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,64.31,50.31
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,48.77,36.52
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,32.75,22.23
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,17.61,8.3
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.79,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.9
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,7.45
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.99
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,24.65,16.89
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,29.95,21.75
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,24.95
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,37.04,28.11
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,62.33,50.82
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,86.42,68.87
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,71.24,55.72
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,54.81,41.55
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.91
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,84.01,66.01
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,104.26,82.98
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,124.61,99.93
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,81.54,63.66
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,37.12,26.04
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,79.32,61.8
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,121.46,97.16
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,121.71,97.36
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,121.97,97.63
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,126.35,101.39
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,130.86,105.29
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,92.5,73.15
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,54.82,41.29
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,44.17,32.28
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,33.53,23.23
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,212.75,178.75
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,388.29,325.7
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,366.8,308.65
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,344.05,290.79
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,313.93,265.78
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,282.94,239.49
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,245.68,207.56
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,208.04,174.32
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,158.1,129.14
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,108.54,80.59
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,51.7,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.14,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,10.54,3.7
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,15.82,8.7
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,21.11,13.68
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,26.41,18.61
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,31.72,23.5
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,74.85,62.72
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,113.01,96.81
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,94.29,79.64
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,73.33,57.82
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,83.51,66.42
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,93.75,74.97
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,81.35,64.28
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,68.16,52.98
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,64.61,49.9
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,61.07,46.83
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,149.35,120.68
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,239.11,193.6
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,197.05,159.34
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,153.01,123.29
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,105.45,83.87
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,57.52,43.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,155.01,126.0
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,257.24,210.25
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,278.59,227.83
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,301.07,246.65
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,193.67,158.67
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,81.79,64.32
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,99.27,79.43
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,118.17,95.61
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,372.47,314.92
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,585.66,488.8
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,553.02,461.89
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,518.47,434.11
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,462.13,386.98
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,405.76,337.97
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,330.53,270.89
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,258.86,196.83
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,127.16,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,12.73,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,20.01,9.83
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,28.18,19.44
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,35.5,26.6
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,40.23,31.18
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,42.61,33.44
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,45.05,35.63
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,46.99,37.29
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,48.94,38.91
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,51.41,40.97
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,109.56,59.65
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,114.61,73.36
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,98.69,79.02
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,123.72,99.85
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,149.05,120.7
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,135.52,109.04
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,121.16,96.76
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,161.13,129.65
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,202.35,163.23
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,159.29,127.78
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,114.35,90.53
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,126.61,100.78
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,139.12,111.21
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,113.15,89.67
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,86.97,67.87
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,98.91,78.0
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,111.2,88.41
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,115.89,92.48
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,120.9,96.86
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,92.03,72.75
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,63.67,48.87
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,57.0,43.39
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,50.33,37.84
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,282.19,240.6
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,480.11,405.05
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,418.49,352.28
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,360.78,301.99
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,274.63,226.15
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,193.77,147.56
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,94.84,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,11.82,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.38,10.63
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,31.69,22.65
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,37.96,28.97
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,44.1,34.89
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,47.89,38.46
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,51.63,41.85
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,53.69,43.61
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,55.76,45.32
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,62.75,51.33
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,109.65,63.35
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,144.35,99.93
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,159.85,129.19
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,170.02,137.13
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,180.21,145.1
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,236.43,187.8
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,308.06,243.12
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,325.94,257.67
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,343.27,271.83
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,276.17,220.31
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,192.28,153.53
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,272.68,218.74
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,362.7,289.72
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,390.24,311.78
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,427.28,341.42
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,452.14,361.43
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,476.89,381.42
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,569.62,454.56
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,654.24,519.32
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,622.27,494.4
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,584.8,466.36
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,585.22,466.95
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,582.72,464.56
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,543.93,434.33
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,503.53,402.44
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,446.0,360.27
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,388.49,315.25
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,304.98,245.83
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,225.39,169.95
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,110.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,15.85,6.11
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,27.26,18.84
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,40.7,31.81
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,53.99,44.53
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,68.24,57.89
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,82.32,70.87
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,98.02,85.29
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,113.47,99.32
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,116.48,101.86
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,120.23,100.37
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,137.29,114.71
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,155.27,129.74
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,182.25,151.6
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,217.14,180.55
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,196.51,164.03
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,171.99,143.75
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,256.06,214.03
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,354.49,296.8
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,369.31,310.33
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,378.94,319.48
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,368.03,311.04
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,353.84,299.47
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,296.39,251.0
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,240.68,203.18
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,281.62,239.4
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,334.32,285.4
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,229.25,195.35
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,124.79,103.94
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,175.93,149.59
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,223.63,191.96
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,206.45,177.33
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,188.99,162.4
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,167.44,143.69
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,145.49,124.33
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,119.87,101.45
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,93.83,77.79
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,64.91,51.09
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,30.2,18.96
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.36,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.91,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,19.27,8.35
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,28.35,20.08
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,33.95,25.9
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,39.46,31.34
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,60.26,50.9
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,89.64,78.16
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,102.1,89.42
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,114.28,100.24
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,126.56,111.0
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,135.41,112.83
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,147.04,122.32
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,158.8,132.02
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,169.08,140.27
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,179.43,148.59
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,238.31,194.13
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,314.42,254.42
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,336.08,272.6
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,357.3,290.27
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,377.54,307.33
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,397.65,324.05
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,424.74,345.84
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,452.83,368.18
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,420.93,342.87
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,375.85,306.99
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,374.04,306.51
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,371.32,304.99
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,323.85,266.99
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,263.56,218.1
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,220.75,182.86
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,167.01,137.82
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,420.2,354.31
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,624.18,517.81
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,588.15,488.41
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,550.04,458.87
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,499.78,418.4
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,444.93,372.12
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,363.1,300.52
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,285.04,221.56
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,140.33,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
